Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,70.28,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,151.6,103.03
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,203.75,157.29
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,261.22,209.2
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,304.69,249.02
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,349.61,289.08
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,385.43,321.25
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,419.18,350.91
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,446.46,373.9
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,472.18,394.94
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,491.33,410.73
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,508.22,424.31
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,518.27,431.31
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,525.7,435.92
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,527.81,436.74
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,527.12,435.12
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,520.84,428.07
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,511.78,418.63
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,497.8,405.83
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,481.22,390.67
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,460.84,371.48
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,438.01,349.99
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,410.23,324.74
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,380.63,297.55
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,347.27,267.06
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,312.69,235.08
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,274.79,200.28
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,236.61,165.24
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,196.55,129.56
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,157.31,96.15
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,116.9,65.59
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,76.03,39.71
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,38.87,29.6
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,32.33,23.44
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,26.93,18.03
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,21.33,10.34
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,31.62,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,68.95,45.29
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,101.31,77.62
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,135.16,108.27
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,165.15,135.26
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,195.64,162.22
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,220.38,184.13
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,244.97,205.5
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,267.64,224.55
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,290.13,243.09
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,294.55,246.09
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,293.11,244.13
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,337.44,280.61
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,381.17,315.91
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,356.34,294.8
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,334.6,276.28
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,309.37,254.64
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,287.5,235.79
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,263.37,215.7
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,242.15,198.05
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,233.72,190.64
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,225.28,183.24
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,170.43,138.05
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,118.18,94.84
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,140.81,113.74
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,160.27,129.71
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,124.42,100.02
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,88.15,69.91
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,79.54,62.67
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,70.94,55.36
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,61.46,47.32
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,52.02,39.19
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,42.02,32.13
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,31.86,22.72
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,22.2,13.7
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,12.54,3.87
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,6.39,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,8.2,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,16.4,6.78
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,27.03,17.05
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,37.67,26.62
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,49.74,37.27
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,61.72,47.73
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,72.61,57.21
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,83.46,66.55
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,92.73,74.3
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,102.0,81.94
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,89.5,71.21
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,77.42,60.85
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,121.94,98.55
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,166.62,135.87
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,210.12,172.17
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,249.94,205.06
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,212.64,173.89
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,174.8,142.27
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,215.01,175.82
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,251.72,205.93
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,277.63,226.39
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,299.15,242.6
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,306.37,246.54
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,307.85,244.98
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,262.62,208.17
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,224.29,177.93
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,164.48,130.57
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,115.46,92.82
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,103.91,83.23
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,92.4,73.53
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,80.05,63.02
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,67.77,52.45
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,54.3,40.75
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,41.09,30.82
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,29.46,20.01
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,17.37,7.81
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,8.68,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,69.24,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,150.66,98.93
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,200.32,150.64
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,255.24,199.94
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,296.12,237.5
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,341.11,277.72
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,269.93,222.3
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,170.33,139.73
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,185.36,152.31
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,200.17,164.37
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,182.45,149.21
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,160.83,130.68
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,150.72,121.8
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,140.82,113.11
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,145.43,116.85
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,150.03,120.59
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,178.91,144.62
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,209.02,169.48
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,236.44,192.11
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,262.22,213.13
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,186.69,150.87
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,113.83,90.41
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,95.58,75.22
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,77.37,59.97
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,45.89,33.41
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,14.47,6.71
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,86.7,67.44
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,151.52,121.19
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,134.95,107.25
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,118.78,93.77
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,101.42,79.35
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,84.63,65.51
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,68.07,51.99
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,54.05,42.08
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,40.84,29.69
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,25.63,14.37
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,13.03,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.44,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.85,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,4.34,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.82,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,5.3,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,5.79,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,140.36,115.01
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,277.32,229.39
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,228.54,188.02
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,180.43,147.13
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,140.16,113.33
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,100.8,80.09
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,54.12,40.56
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,7.72,0.95
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,132.77,107.3
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,255.05,208.62
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,177.04,143.8
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,101.4,80.58
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,55.09,41.44
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,8.68,1.8
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,7.24,0.56
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,5.79,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,49.75,37.13
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,92.82,73.93
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,84.19,66.63
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,75.56,59.32
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,89.14,58.42
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,85.31,47.71
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,50.98,31.98
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,39.08,29.2
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,33.0,23.21
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,25.69,14.91
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,12.86,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,7.71,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,15.44,5.92
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,27.52,17.19
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,39.83,28.08
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,51.33,38.23
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,62.77,48.24
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,75.22,59.01
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,87.62,69.62
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,98.41,78.77
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,109.18,87.83
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,140.91,114.67
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,172.71,141.36
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,245.76,203.08
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,310.77,257.36
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,254.0,209.27
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,192.14,156.82
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,262.93,216.29
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,325.57,267.93
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,309.72,254.21
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,294.07,240.84
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,296.67,242.54
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,297.56,242.56
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,244.18,198.63
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,195.69,159.12
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,200.14,162.3
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,202.37,163.23
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,204.44,161.95
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,199.09,153.4
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,173.08,131.31
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,148.58,111.05
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,121.8,89.44
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,96.26,70.06
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,71.02,52.9
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,54.81,43.18
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,43.72,32.68
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,29.55,18.39
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,15.35,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,53.44,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,115.62,76.99
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,165.24,125.53
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,220.97,174.32
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,272.06,218.65
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,326.24,264.88
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,361.92,295.93
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,397.53,326.19
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,431.86,354.85
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,464.78,381.82
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,483.8,397.04
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,500.65,410.21
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,511.75,418.7
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,520.29,424.97
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,523.02,426.49
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,523.01,425.71
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,517.39,419.61
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,509.02,411.19
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,495.98,399.81
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,480.35,386.1
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,460.91,369.16
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,439.03,349.82
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,361.82,288.06
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,295.16,235.71
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,267.58,212.81
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,241.36,190.93
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,251.6,190.5
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,244.16,172.31
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,205.07,136.91
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,166.3,103.03
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,125.49,70.74
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,86.81,44.64
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,49.31,26.96
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,32.46,23.39
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,25.59,16.9
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,21.38,11.99
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,10.31,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,9.16,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,18.34,8.34
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,30.98,20.42
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,44.2,32.25
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,57.81,44.32
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,71.32,56.19
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,84.22,67.4
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,97.07,78.42
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,107.25,86.88
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,117.43,95.21
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,207.25,171.11
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,290.65,239.59
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,218.89,179.37
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,140.81,113.58
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,130.52,105.1
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,120.43,96.63
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,181.03,147.18
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,238.77,194.27
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,280.74,228.31
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,317.51,257.53
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,307.57,248.57
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,297.26,239.5
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,291.96,234.49
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,284.18,227.09
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,229.46,183.54
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,181.99,146.47
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,146.6,117.87
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,114.82,92.25
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,103.75,83.08
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,92.71,73.82
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,80.83,63.86
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,69.0,53.79
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,56.38,42.79
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,43.94,33.64
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,32.35,22.88
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,20.27,11.25
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,10.13,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,12.06,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,24.58,12.96
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,42.71,29.93
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,60.27,45.52
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,79.13,62.06
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,98.23,78.71
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,115.54,93.69
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,137.05,112.06
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,144.55,118.37
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,156.1,128.01
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,205.06,169.35
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,254.78,210.74
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,250.59,206.31
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,250.28,205.15
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,215.65,175.95
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,179.12,145.22
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,195.77,158.96
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,213.96,173.73
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,182.47,147.59
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,153.68,123.75
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,130.81,104.84
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,108.13,86.0
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,136.19,109.44
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,163.39,131.86
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,170.86,137.72
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,175.5,141.11
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,161.69,129.66
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,148.04,118.38
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,133.6,106.44
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,119.37,94.65
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,103.52,81.62
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,90.59,71.02
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,74.03,57.31
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,58.73,46.61
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,43.73,32.84
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,28.51,18.27
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,14.48,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,65.51,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,140.39,94.36
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,191.83,146.03
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,248.65,196.66
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,294.01,237.62
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,341.31,279.5
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,376.93,311.05
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,412.33,341.61
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,441.32,365.65
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,468.03,387.25
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,415.46,343.94
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,352.37,291.38
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,341.61,281.48
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,325.17,266.77
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,314.24,257.14
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,302.75,247.05
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,300.48,244.33
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,297.8,241.25
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,257.99,208.66
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,221.98,179.19
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,226.42,182.82
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,230.15,185.7
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,171.64,138.0
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,115.47,91.91
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,106.77,84.84
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,98.12,77.7
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,79.16,61.85
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,59.92,45.64
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,54.11,40.77
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,48.3,35.85
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,42.49,30.96
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,36.69,25.99
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,30.4,20.49
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,24.12,15.93
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,17.36,9.68
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,10.6,3.31
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,5.3,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,44.35,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,95.31,63.68
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,132.08,100.35
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,171.51,135.6
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,204.15,164.7
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,237.45,193.7
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,265.62,218.2
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,293.55,241.96
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,316.92,261.51
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,339.54,280.08
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,248.25,204.47
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,155.22,125.75
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,174.39,141.51
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,193.48,156.83
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,157.56,126.91
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,122.4,97.57
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,149.34,119.69
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,175.99,141.23
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,161.82,129.5
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,147.91,118.08
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,154.56,123.6
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,161.02,128.93
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,208.45,167.39
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,250.8,200.62
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,233.24,185.92
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,215.84,171.5
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,243.94,185.46
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,251.94,179.11
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,213.14,144.37
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,174.94,111.16
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,135.27,79.34
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,94.91,50.47
