Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,57.59,30.43
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,33.36,24.09
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,28.99,19.85
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,24.5,15.04
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,16.35,2.32
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,70.85,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,152.72,103.65
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,203.28,154.91
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,259.06,204.87
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,302.7,244.04
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,348.01,283.57
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,381.81,313.29
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,417.26,343.41
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,372.87,307.44
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,315.07,259.56
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,374.7,308.89
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,430.53,354.11
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,414.4,339.49
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,391.13,319.4
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,411.93,335.85
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,427.0,347.42
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,426.71,345.97
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,424.78,343.19
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,411.41,331.77
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,397.1,319.57
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,371.81,298.68
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,348.63,279.45
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,276.94,221.98
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,213.29,171.31
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,164.08,131.47
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,117.8,93.79
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,117.85,94.03
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,117.74,94.08
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,107.12,85.3
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,96.52,76.49
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,84.62,66.61
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,72.77,56.62
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,60.12,45.69
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,47.61,36.71
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,35.61,25.64
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,23.17,13.99
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,13.51,1.87
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,62.19,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,134.45,91.1
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,186.71,141.73
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,245.62,193.67
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,290.37,233.64
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,336.96,274.36
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,374.44,307.43
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,411.89,339.78
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,438.89,363.04
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,464.38,384.58
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,485.42,402.1
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,504.52,417.73
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,452.96,374.63
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,395.32,326.13
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,413.52,340.79
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,425.99,350.55
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,477.44,392.84
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,522.01,428.67
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,388.37,318.12
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,259.23,210.51
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,311.25,253.36
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,355.89,288.72
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,383.95,309.75
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,400.75,319.7
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,369.13,290.58
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,334.46,258.62
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,298.28,225.06
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,261.77,191.13
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,223.1,155.63
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,184.51,121.02
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,144.08,87.79
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,105.9,59.84
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,67.45,37.2
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,37.42,27.82
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,33.23,23.76
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,28.97,19.2
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,19.95,6.7
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,12.78,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,16.2,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,36.96,22.87
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,61.41,45.41
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,86.21,67.32
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,108.77,87.14
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,131.41,106.76
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,150.99,123.7
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,170.54,140.37
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,186.74,153.76
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,202.8,166.83
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,245.46,202.49
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,283.75,234.23
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,234.17,192.45
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,185.27,150.93
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,182.96,148.89
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,180.71,146.87
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,182.61,148.39
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,184.48,149.9
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,188.54,153.26
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,192.43,156.51
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,185.64,150.61
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,178.95,144.85
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,108.94,86.71
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,38.64,27.39
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,68.16,52.6
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,97.24,77.36
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,92.37,73.33
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,87.5,69.3
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,78.9,62.08
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,70.34,54.83
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,61.8,47.55
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,53.15,40.1
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,43.95,32.1
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,34.76,25.46
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,25.57,16.97
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,16.4,8.42
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,9.64,0.73
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,68.52,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,145.37,99.66
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,197.03,149.1
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,254.01,198.64
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,297.97,237.18
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,343.66,276.28
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,380.22,307.9
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,416.65,338.74
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,429.73,350.58
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,440.27,360.03
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,444.71,363.5
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,445.59,363.86
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,448.14,365.17
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,450.89,366.4
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,445.02,360.84
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,437.34,353.84
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,378.96,306.39
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,322.58,260.33
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,319.11,257.41
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,315.09,253.79
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,362.69,291.54
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,401.18,320.24
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,405.97,321.29
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,402.62,314.88
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,371.16,286.28
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,338.15,256.14
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,301.62,223.38
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,264.73,190.08
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,225.34,154.99
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,186.45,120.94
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,143.61,85.88
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,105.18,57.49
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,67.84,35.64
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,36.1,26.62
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,31.87,22.54
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,27.53,18.05
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,19.06,7.71
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,12.78,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,20.24,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,44.31,28.23
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,72.08,53.44
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,105.17,82.19
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,132.5,105.92
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,160.23,129.66
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,183.88,149.88
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,207.48,169.7
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,223.96,182.99
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,240.12,195.78
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,209.72,170.23
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,179.23,144.43
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,157.79,126.51
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,136.75,108.87
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,141.41,112.61
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,146.07,116.33
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,185.95,149.12
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,227.27,182.65
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,225.84,181.28
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,224.32,179.97
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,220.79,177.07
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,217.12,174.09
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,208.92,167.42
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,200.71,160.75
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,190.84,152.73
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,180.94,144.67
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,167.9,134.03
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,154.98,123.48
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,140.25,111.42
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,128.18,101.54
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,112.58,88.76
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,97.38,76.25
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,81.26,62.95
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,65.89,52.6
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,50.52,38.68
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,34.94,24.36
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,21.63,10.1
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,9.64,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,19.3,9.35
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,31.39,20.39
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,43.93,31.41
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,56.46,42.35
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,68.91,53.12
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,81.32,63.73
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,93.68,74.18
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,104.44,83.19
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,115.18,92.1
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,78.93,61.43
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,44.44,32.18
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,56.54,42.3
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,68.65,52.32
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,109.72,86.57
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,151.01,120.66
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,133.51,106.1
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,116.27,91.79
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,134.62,106.98
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,152.8,121.98
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,165.94,132.86
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,178.68,143.38
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,131.69,104.69
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,85.08,66.01
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,70.1,53.55
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,55.08,40.99
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,46.37,33.77
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,37.66,26.5
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,34.27,23.66
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,30.89,20.8
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,27.5,17.93
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,24.12,15.02
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,19.77,11.26
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,15.43,8.11
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,11.57,4.55
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,7.71,0.99
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.82,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,81.26,0.18
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,174.22,121.82
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,225.94,172.01
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,280.2,220.0
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,325.29,259.88
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,371.79,299.73
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,408.24,331.14
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,444.13,361.2
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,470.52,382.32
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,495.08,401.36
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,431.64,350.57
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,356.23,289.18
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,368.35,298.98
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,379.36,307.44
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,384.59,311.16
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,388.68,313.95
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,320.96,258.9
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,255.6,205.32
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,253.73,203.85
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,251.68,202.07
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,246.52,197.82
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,241.21,193.46
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,279.83,224.23
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,311.45,248.15
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,253.07,201.46
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,202.0,161.32
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,164.34,131.13
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,130.78,104.36
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,109.73,87.04
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,88.78,69.63
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,78.76,61.4
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,68.78,53.06
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,57.49,43.4
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,46.27,35.57
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,35.25,25.48
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,24.13,15.23
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,14.95,5.93
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,5.78,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,10.13,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,20.27,10.25
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,32.86,21.65
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,46.03,33.2
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,59.62,44.95
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,73.11,56.48
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,86.54,67.93
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,99.91,79.2
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,190.45,155.95
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,275.54,227.27
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,197.01,161.11
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,111.24,88.17
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,116.5,92.46
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,121.75,96.7
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,266.36,218.55
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,406.85,333.66
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,393.2,321.4
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,378.92,308.94
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,403.63,328.98
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,426.68,347.01
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,386.26,313.02
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,349.89,282.59
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,281.78,227.13
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,220.51,177.47
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,270.16,215.95
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,306.17,240.76
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,262.45,204.98
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,224.13,174.61
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,204.5,155.6
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,181.02,132.95
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,152.29,109.68
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,125.84,89.48
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,96.36,67.8
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,68.53,50.49
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,53.01,41.17
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,40.55,29.56
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,28.45,16.9
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,17.83,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,59.65,6.93
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,125.74,89.42
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,166.42,128.34
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,209.87,167.15
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,246.25,199.37
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,283.75,231.76
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,314.8,258.52
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,345.76,284.62
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,375.41,308.67
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,404.49,331.76
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,383.07,313.52
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,352.43,287.78
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,378.85,308.4
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,404.63,327.93
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,440.09,355.52
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,469.58,377.95
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,464.71,372.36
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,458.2,365.67
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,457.95,364.6
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,456.43,362.18
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,472.59,373.16
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,482.62,378.22
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,426.6,333.32
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,376.22,293.32
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,350.64,271.51
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,324.55,248.68
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,286.3,217.12
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,251.65,188.57
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,219.55,160.73
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,187.33,132.82
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,154.19,105.42
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,122.13,80.27
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,89.85,57.74
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,59.79,41.33
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,44.04,33.3
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,34.18,24.07
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,28.11,16.99
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,21.12,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,76.62,15.08
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,160.41,114.82
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,211.8,163.42
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,268.21,213.57
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,313.89,254.09
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,361.45,295.1
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,397.55,326.35
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,431.87,355.36
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,451.41,371.06
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,467.12,383.18
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,453.03,370.56
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,431.26,351.62
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,446.61,363.07
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,460.35,372.91
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,453.82,366.95
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,445.51,359.59
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,442.22,356.54
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,437.51,352.31
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,411.48,330.83
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,388.3,311.62
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,330.93,265.29
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,278.21,222.68
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,304.62,244.1
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,324.79,259.54
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,283.47,226.01
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,245.95,196.02
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,228.21,181.04
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,210.05,165.51
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,192.22,149.6
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,172.77,132.12
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,147.98,111.44
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,123.92,91.91
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,98.97,72.71
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,75.2,56.03
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,57.76,45.27
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,43.54,32.18
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,30.41,19.13
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,18.02,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,9.34,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
