Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,790.0,52.0,7.4,10.0,286.0,447.63,376.11
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,484.81,409.09
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,518.33,438.2
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,545.24,460.1
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,572.22,481.3
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,591.18,496.56
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,610.2,511.44
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,621.67,519.05
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,630.19,524.09
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,634.19,526.4
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,635.15,526.18
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,630.16,521.05
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,622.15,513.42
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,609.79,502.27
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,594.52,488.63
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,574.84,471.26
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,552.46,451.45
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,524.81,427.28
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,494.93,400.83
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,461.33,370.85
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,425.86,338.69
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,384.94,301.48
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,344.94,264.38
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,301.8,224.36
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,258.45,184.0
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,213.72,143.56
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,170.11,105.6
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,124.93,69.92
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,82.48,42.48
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,41.95,32.25
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,31.25,22.41
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,26.52,17.72
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,21.61,11.84
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,10.55,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,9.83,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,19.66,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,106.48,70.78
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,183.71,141.53
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,238.26,190.75
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,297.34,243.02
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,346.61,286.59
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,397.89,330.86
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,437.47,364.49
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,476.82,397.08
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,510.54,423.76
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,542.0,447.99
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,564.8,465.38
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,585.4,480.68
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,526.06,430.95
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,452.85,370.22
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,542.3,443.28
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,621.5,505.75
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,619.48,502.02
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,613.62,495.85
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,601.83,486.21
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,587.17,474.16
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,568.86,459.24
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,547.68,441.67
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,521.2,419.18
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,492.44,394.39
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,459.51,365.73
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,424.77,334.93
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,386.22,300.37
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,344.2,262.37
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,284.29,212.77
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,236.86,174.67
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,207.07,143.32
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,170.41,106.13
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,126.09,71.14
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,84.85,44.25
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,44.96,27.9
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,31.89,23.03
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,27.21,18.4
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,22.35,12.75
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,10.88,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,8.85,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,18.43,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,75.67,50.92
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,125.47,97.25
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,163.12,131.7
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,202.27,166.9
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,236.58,197.14
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,271.25,226.91
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,301.14,252.04
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,331.16,276.69
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,331.31,275.59
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,322.62,267.1
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,420.33,348.35
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,513.51,423.74
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,530.3,435.26
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,545.11,445.44
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,477.31,389.01
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,402.09,326.44
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,338.75,274.81
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,273.73,221.17
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,259.84,209.92
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,246.26,198.8
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,245.52,197.89
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,244.56,196.79
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,332.02,268.21
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,406.46,326.22
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,353.19,282.72
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,306.77,245.46
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,306.53,243.6
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,297.2,232.74
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,240.17,187.8
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,195.25,154.37
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,171.47,134.52
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,148.44,115.42
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,123.9,95.37
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,100.34,76.72
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,77.08,59.42
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,60.04,48.03
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,45.1,34.07
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,31.04,20.14
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,16.13,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,31.0,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,79.94,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,148.53,103.65
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,217.08,168.99
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,270.97,218.51
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,328.95,270.44
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,374.28,310.49
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,420.7,350.16
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,458.51,382.47
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,494.22,412.31
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,524.12,435.98
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,552.35,457.73
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,574.34,474.82
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,594.05,489.83
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,607.48,498.96
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,618.25,505.85
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,622.93,508.53
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,624.73,508.9
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,621.18,504.28
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,614.7,497.36
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,602.84,486.82
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,588.18,474.0
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,569.18,456.97
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,547.6,437.75
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,486.98,388.39
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,430.95,342.8
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,395.23,313.39
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,361.59,285.47
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,345.67,269.72
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,321.33,245.64
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,278.32,209.35
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,239.99,177.46
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,204.72,147.32
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,171.13,119.26
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,134.06,89.27
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,98.41,63.37
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,61.26,40.32
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,36.72,27.2
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,31.35,21.98
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,25.77,15.94
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,12.43,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,32.25,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,83.33,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,152.46,108.26
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,222.19,173.59
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,277.52,224.08
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,336.91,276.95
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,383.65,317.92
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,431.47,358.5
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,470.11,390.43
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,508.23,420.97
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,539.16,445.06
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,570.48,468.78
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,592.31,483.87
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,611.8,496.64
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,625.0,504.35
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,635.42,509.67
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,640.36,511.59
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,642.34,511.12
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,636.79,504.81
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,628.36,496.23
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,616.1,484.75
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,601.04,471.0
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,581.69,453.03
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,559.74,432.93
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,532.01,412.83
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,502.17,390.19
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,470.11,365.08
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,435.85,337.01
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,397.75,304.47
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,358.65,270.28
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,316.16,232.78
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,273.34,194.42
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,228.77,155.1
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,185.24,117.55
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,140.49,81.99
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,95.64,50.99
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,54.78,31.35
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,37.38,27.7
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,32.51,23.01
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,27.49,17.59
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,13.21,0.0
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,36.58,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,94.01,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,161.17,115.7
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,229.07,179.07
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,282.37,227.9
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,339.46,278.87
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,386.61,320.07
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,433.15,359.5
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,470.85,390.56
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,507.83,420.07
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,538.13,443.58
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,566.81,465.22
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,588.22,481.09
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,607.26,494.75
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,620.27,502.78
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,628.6,507.08
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,633.1,509.39
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,634.67,509.39
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,631.07,504.78
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,624.5,497.86
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,612.98,488.72
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,598.59,477.21
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,528.83,420.64
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,462.19,366.57
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,486.53,385.83
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,499.61,394.45
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,438.86,345.23
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,387.1,303.36
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,358.38,278.27
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,326.64,249.81
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,290.89,217.7
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,253.6,183.82
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,210.39,148.41
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,173.29,119.31
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,136.61,89.69
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,101.88,64.5
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,62.99,38.89
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,32.76,23.5
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,28.61,19.49
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,24.32,14.91
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,11.72,0.0
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,47.56,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,117.65,12.78
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,185.58,133.59
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,256.51,199.27
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,309.75,248.33
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,366.19,298.85
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,411.83,339.03
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,458.13,378.5
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,495.88,409.41
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,529.84,436.36
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,558.26,458.24
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,584.55,477.82
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,606.57,494.22
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,626.13,508.33
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,639.05,516.27
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,649.1,521.8
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,653.74,524.27
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,655.31,524.34
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,651.69,519.66
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,644.96,512.59
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,632.53,502.13
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,617.12,489.3
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,597.28,472.25
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,574.6,452.82
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,547.35,430.41
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,517.72,405.72
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,484.03,377.47
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,448.48,347.07
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,409.71,313.3
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,369.74,277.86
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,326.5,239.35
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,282.88,200.08
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,234.01,157.06
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,188.92,117.9
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,142.72,80.39
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,98.8,49.46
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,55.6,27.7
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,31.94,22.6
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,28.15,18.98
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,24.29,14.94
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,15.25,2.82
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,9.83,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,41.6,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,106.82,24.99
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,174.69,127.21
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,244.9,191.05
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,299.73,240.88
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,358.38,292.8
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,404.58,332.87
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,449.61,370.68
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,488.35,402.12
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,526.33,431.89
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,559.37,457.13
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,591.02,480.66
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,612.8,496.02
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,629.67,507.38
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,643.23,515.9
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,653.95,522.1
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,658.57,524.55
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,660.14,524.65
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,656.33,519.69
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,649.42,512.38
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,637.02,501.86
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,621.65,489.0
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,547.13,429.74
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,475.81,373.0
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,505.63,396.19
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,523.51,408.22
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,489.61,378.88
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,453.89,347.9
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,414.89,314.38
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,374.68,279.21
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,331.45,241.25
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,285.03,200.34
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,238.82,159.97
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,193.44,120.93
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,147.19,83.59
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,103.39,52.63
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,60.89,30.8
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,35.46,25.5
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,28.66,19.29
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,24.83,15.36
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,16.96,4.84
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,10.81,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,45.94,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,117.63,40.34
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,185.8,136.95
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,257.05,201.42
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,311.75,250.73
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,370.07,301.75
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,414.95,340.67
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,463.08,380.88
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,474.67,390.11
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,480.28,393.87
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,506.5,413.49
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,530.86,430.89
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,546.99,441.9
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,560.54,450.54
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,544.34,434.29
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,522.41,413.9
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,560.46,442.21
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,594.51,466.39
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,628.01,489.26
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,657.11,508.12
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,644.4,496.92
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,628.73,483.86
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,580.95,447.31
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,532.78,410.5
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,534.12,411.18
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,529.23,406.07
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,414.93,319.56
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,322.65,249.83
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,316.71,244.57
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,306.36,234.46
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,255.21,195.14
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,214.26,164.62
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,177.19,136.35
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,147.47,114.25
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,127.13,98.18
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,107.4,82.61
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,87.16,66.78
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,68.88,55.05
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,53.23,40.83
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,38.16,26.84
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,22.78,9.63
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,38.33,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,100.7,42.28
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,161.08,119.13
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,223.9,175.0
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,274.83,220.36
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,328.87,267.25
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,372.66,304.25
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,417.1,340.58
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,456.67,372.53
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,496.63,403.89
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,539.73,436.29
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,581.52,466.76
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,608.73,486.2
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,630.26,501.29
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,643.3,509.71
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,653.57,516.01
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,619.14,488.84
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,580.4,458.61
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,617.69,487.19
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,649.48,510.59
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,637.38,500.52
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,622.42,488.55
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,603.1,472.56
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,581.08,454.34
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,511.77,400.05
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,448.68,350.49
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,457.55,356.24
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,455.14,351.33
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,374.79,288.27
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,311.82,240.12
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,274.13,209.85
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,239.37,181.89
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,134.68,101.25
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,39.59,27.81
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,34.75,23.84
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,29.92,19.76
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,24.6,15.27
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,19.29,11.49
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,14.46,7.06
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,9.64,2.61
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,5.3,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.98,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,32.29,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,86.9,41.68
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,136.96,101.66
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,187.36,146.56
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,230.18,184.49
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,275.0,223.07
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,313.33,255.44
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,352.61,287.57
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,426.11,346.13
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,501.92,404.22
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,529.02,422.32
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,555.98,439.85
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,590.8,464.93
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,623.86,488.18
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,568.98,443.82
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,504.49,392.92
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,448.84,350.1
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,392.66,306.07
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,394.02,306.58
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,394.76,306.14
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,454.37,352.34
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,508.39,392.61
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,457.18,352.57
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,410.68,316.77
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,434.31,335.1
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,450.59,346.35
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,451.83,345.82
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,443.44,337.19
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,385.46,292.36
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,333.79,252.66
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,290.59,218.83
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,254.22,190.23
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,227.9,163.96
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,192.41,128.76
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,155.51,100.14
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,123.22,77.97
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,85.54,54.76
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,55.92,43.78
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,46.21,34.85
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,36.08,25.3
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,25.31,13.13
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
