Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.0,16.0,2.95,10.5,42.0,101.92,42.42
2016,2,22,7,30,454.0,32.0,3.0,11.0,84.0,215.09,161.46
2016,2,22,7,45,541.5,39.5,3.1,11.5,131.5,272.77,215.83
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,340.17,275.68
2016,2,22,8,15,683.0,52.5,3.15,12.0,228.5,394.61,324.11
2016,2,22,8,30,737.0,58.0,3.1,12.0,278.0,451.09,372.62
2016,2,22,8,45,772.0,61.5,3.05,12.5,326.0,496.61,410.18
2016,2,22,9,0,807.0,65.0,3.0,13.0,374.0,542.06,446.35
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.0,580.55,476.08
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,617.74,503.98
2016,2,22,9,45,874.5,73.5,3.0,14.5,503.0,644.82,523.57
2016,2,22,10,0,892.0,76.0,3.0,15.0,542.0,672.97,543.45
2016,2,22,10,15,905.0,78.0,2.95,15.0,575.5,695.19,559.0
2016,2,22,10,30,918.0,80.0,2.9,15.0,609.0,714.71,572.08
2016,2,22,10,45,926.0,81.5,2.9,15.5,635.5,727.39,579.3
2016,2,22,11,0,934.0,83.0,2.9,16.0,662.0,737.01,584.37
2016,2,22,11,15,940.0,84.0,2.9,16.0,680.5,741.57,586.95
2016,2,22,11,30,946.0,85.0,2.9,16.0,699.0,742.9,587.34
2016,2,22,11,45,948.5,86.0,2.95,16.0,710.0,738.57,584.02
2016,2,22,12,0,951.0,87.0,3.0,16.0,721.0,731.01,578.5
2016,2,22,12,15,952.0,87.0,3.05,16.0,723.5,718.22,568.9
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,702.3,556.53
2016,2,22,12,45,947.5,89.0,3.2,16.5,719.5,681.25,539.28
2016,2,22,13,0,942.0,91.0,3.3,17.0,713.0,657.45,519.75
2016,2,22,13,15,938.5,90.0,3.35,17.0,699.5,629.28,497.51
2016,2,22,13,30,935.0,89.0,3.4,17.0,686.0,598.59,472.91
2016,2,22,13,45,785.0,127.0,3.45,17.0,617.0,525.99,415.3
2016,2,22,14,0,635.0,165.0,3.5,17.0,548.0,459.42,362.1
2016,2,22,14,15,768.5,124.5,3.45,17.0,566.5,455.55,356.74
2016,2,22,14,30,902.0,84.0,3.4,17.0,585.0,444.94,344.04
2016,2,22,14,45,887.0,82.0,3.4,17.0,549.0,396.78,302.15
2016,2,22,15,0,872.0,80.0,3.4,17.0,513.0,350.68,261.12
2016,2,22,15,15,851.5,77.5,3.2,16.5,471.5,302.36,218.13
2016,2,22,15,30,831.0,75.0,3.0,16.0,430.0,254.56,175.37
2016,2,22,15,45,800.0,71.5,2.9,16.0,383.0,204.74,131.85
2016,2,22,16,0,769.0,68.0,2.8,16.0,336.0,157.0,92.39
2016,2,22,16,15,725.0,63.5,2.65,15.5,287.0,109.67,58.64
2016,2,22,16,30,681.0,59.0,2.5,15.0,238.0,62.76,33.22
2016,2,22,16,45,611.0,52.5,2.45,14.5,188.0,36.51,26.88
2016,2,22,17,0,541.0,46.0,2.4,14.0,138.0,33.63,24.04
2016,2,22,17,15,423.5,35.5,2.35,13.5,93.0,26.88,17.49
2016,2,22,17,30,306.0,25.0,2.3,13.0,48.0,19.73,7.55
2016,2,22,17,45,153.0,12.5,2.25,13.0,24.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,8.85,0.0
2016,2,23,7,15,106.5,25.0,2.15,12.0,38.0,70.06,33.63
2016,2,23,7,30,213.0,41.0,2.3,12.0,67.0,139.74,105.27
2016,2,23,7,45,261.5,58.0,2.5,12.5,104.0,186.03,147.43
2016,2,23,8,0,310.0,75.0,2.7,13.0,141.0,235.64,191.15
2016,2,23,8,15,339.0,90.5,2.85,13.0,179.5,277.05,227.69
2016,2,23,8,30,368.0,106.0,3.0,13.0,218.0,319.6,264.26
2016,2,23,8,45,394.5,118.0,3.15,13.0,256.0,357.66,296.41
2016,2,23,9,0,421.0,130.0,3.3,13.0,294.0,396.16,328.23
2016,2,23,9,15,644.0,103.5,3.25,13.5,385.5,513.4,423.26
2016,2,23,9,30,867.0,77.0,3.2,14.0,477.0,634.79,518.12
2016,2,23,9,45,727.0,113.5,3.15,14.5,468.5,603.2,489.99
2016,2,23,10,0,587.0,150.0,3.1,15.0,460.0,560.63,454.04
2016,2,23,10,15,759.5,117.0,2.9,15.0,543.0,648.29,522.35
2016,2,23,10,30,932.0,84.0,2.7,15.0,626.0,732.91,584.67
2016,2,23,10,45,940.5,85.5,2.5,15.5,652.5,746.01,590.36
2016,2,23,11,0,949.0,87.0,2.3,16.0,679.0,756.0,594.26
2016,2,23,11,15,954.5,88.0,2.15,16.0,698.0,760.17,595.41
2016,2,23,11,30,960.0,89.0,2.0,16.0,717.0,761.06,594.32
2016,2,23,11,45,960.5,90.5,1.9,16.5,727.0,755.72,588.2
2016,2,23,12,0,961.0,92.0,1.8,17.0,737.0,747.12,579.95
2016,2,23,12,15,961.0,92.0,1.7,17.0,739.0,733.45,569.1
2016,2,23,12,30,961.0,92.0,1.6,17.0,741.0,716.65,555.5
2016,2,23,12,45,956.0,93.0,1.55,17.5,734.0,694.64,537.42
2016,2,23,13,0,951.0,94.0,1.5,18.0,727.0,669.85,517.24
2016,2,23,13,15,946.0,93.5,1.45,18.0,712.5,640.97,494.88
2016,2,23,13,30,941.0,93.0,1.4,18.0,698.0,609.63,470.35
2016,2,23,13,45,932.0,92.0,1.35,18.0,675.0,573.41,441.79
2016,2,23,14,0,923.0,91.0,1.3,18.0,652.0,535.33,411.24
2016,2,23,14,15,911.5,89.5,1.35,18.0,622.0,493.98,378.06
2016,2,23,14,30,900.0,88.0,1.4,18.0,592.0,448.87,341.1
2016,2,23,14,45,745.5,113.5,1.45,18.0,513.5,374.86,282.91
2016,2,23,15,0,591.0,139.0,1.5,18.0,435.0,314.13,235.22
2016,2,23,15,15,659.0,109.5,1.5,17.5,414.5,277.95,202.15
2016,2,23,15,30,727.0,80.0,1.5,17.0,394.0,237.94,164.43
2016,2,23,15,45,672.0,84.5,1.5,17.0,350.5,192.57,126.34
2016,2,23,16,0,617.0,89.0,1.5,17.0,307.0,154.45,96.22
2016,2,23,16,15,578.0,81.0,1.5,16.5,262.0,111.61,65.25
2016,2,23,16,30,539.0,73.0,1.5,16.0,217.0,72.38,43.19
2016,2,23,16,45,465.5,64.5,1.55,16.0,171.0,46.87,35.86
2016,2,23,17,0,392.0,56.0,1.6,16.0,125.0,42.76,31.85
2016,2,23,17,15,299.5,42.0,1.65,15.5,84.0,32.07,21.85
2016,2,23,17,30,207.0,28.0,1.7,15.0,43.0,21.83,9.73
2016,2,23,17,45,103.5,14.0,1.75,15.0,21.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.2,11.0,12.0,31.1,0.0
2016,2,24,7,15,214.0,24.5,1.3,11.0,47.0,112.01,63.2
2016,2,24,7,30,352.0,39.0,1.4,11.0,82.0,189.48,144.22
2016,2,24,7,45,445.0,48.0,1.55,11.5,128.5,251.35,199.65
2016,2,24,8,0,538.0,57.0,1.7,12.0,175.0,319.69,258.96
2016,2,24,8,15,594.0,64.0,1.65,12.0,223.5,373.69,305.7
2016,2,24,8,30,650.0,71.0,1.6,12.0,272.0,430.14,352.9
2016,2,24,8,45,692.5,74.5,1.6,12.5,319.5,477.07,390.67
2016,2,24,9,0,735.0,78.0,1.6,13.0,367.0,522.63,426.21
2016,2,24,9,15,761.5,82.0,1.5,13.5,410.5,561.51,454.86
2016,2,24,9,30,788.0,86.0,1.4,14.0,454.0,599.3,481.71
2016,2,24,9,45,625.5,137.5,1.3,14.5,445.0,566.67,452.6
2016,2,24,10,0,463.0,189.0,1.2,15.0,436.0,519.87,413.2
2016,2,24,10,15,659.5,141.5,1.15,15.5,516.5,610.29,482.27
2016,2,24,10,30,856.0,94.0,1.1,16.0,597.0,698.57,545.86
2016,2,24,10,45,865.0,96.0,1.05,16.5,622.5,711.73,551.71
2016,2,24,11,0,874.0,98.0,1.0,17.0,648.0,722.0,556.38
2016,2,24,11,15,880.0,99.0,0.95,17.0,666.0,723.86,556.31
2016,2,24,11,30,886.0,100.0,0.9,17.0,684.0,725.21,556.09
2016,2,24,11,45,888.5,101.0,0.9,17.0,694.0,721.07,552.8
2016,2,24,12,0,891.0,102.0,0.9,17.0,704.0,713.88,547.59
2016,2,24,12,15,891.0,102.0,1.0,17.0,706.0,701.0,539.11
2016,2,24,12,30,891.0,102.0,1.1,17.0,708.0,685.21,528.37
2016,2,24,12,45,669.0,184.0,1.2,17.5,637.0,606.82,468.2
2016,2,24,13,0,447.0,266.0,1.3,18.0,566.0,531.4,409.87
2016,2,24,13,15,664.0,182.0,1.4,18.0,617.5,564.49,437.59
2016,2,24,13,30,881.0,98.0,1.5,18.0,669.0,585.07,453.93
2016,2,24,13,45,873.5,96.5,1.65,18.0,647.0,550.92,427.48
2016,2,24,14,0,866.0,95.0,1.8,18.0,625.0,513.15,397.93
2016,2,24,14,15,854.5,93.5,1.85,18.0,596.0,473.43,365.58
2016,2,24,14,30,843.0,92.0,1.9,18.0,567.0,432.6,331.49
2016,2,24,14,45,826.0,90.0,1.95,18.0,531.5,388.38,293.95
2016,2,24,15,0,809.0,88.0,2.0,18.0,496.0,343.98,255.4
2016,2,24,15,15,787.0,84.5,2.0,17.5,455.5,296.85,214.51
2016,2,24,15,30,765.0,81.0,2.0,17.0,415.0,250.51,173.87
2016,2,24,15,45,734.0,77.5,2.05,17.0,369.5,203.52,133.19
2016,2,24,16,0,703.0,74.0,2.1,17.0,324.0,155.53,93.53
2016,2,24,16,15,659.0,68.5,2.05,16.5,276.5,109.97,60.35
2016,2,24,16,30,615.0,63.0,2.0,16.0,229.0,68.37,37.07
2016,2,24,16,45,548.5,55.5,1.95,15.5,181.0,38.58,28.63
2016,2,24,17,0,482.0,48.0,1.9,15.0,133.0,34.93,25.16
2016,2,24,17,15,375.5,37.0,1.9,14.5,90.5,27.81,18.37
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,20.26,9.32
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,13.0,29.98,0.0
2016,2,25,7,15,188.0,27.5,0.25,13.0,48.0,108.42,65.6
2016,2,25,7,30,312.0,43.0,0.3,13.0,83.0,180.29,136.37
2016,2,25,7,45,393.5,54.5,0.35,13.0,128.0,239.19,187.93
2016,2,25,8,0,475.0,66.0,0.4,13.0,173.0,303.67,242.77
2016,2,25,8,15,531.5,74.5,0.45,13.5,220.0,357.75,287.69
2016,2,25,8,30,588.0,83.0,0.5,14.0,267.0,414.33,333.12
2016,2,25,8,45,628.5,88.5,0.55,14.5,313.5,460.8,369.39
2016,2,25,9,0,669.0,94.0,0.6,15.0,360.0,507.83,405.03
2016,2,25,9,15,697.0,98.5,0.65,15.0,402.5,546.31,434.1
2016,2,25,9,30,725.0,103.0,0.7,15.0,445.0,583.96,462.03
2016,2,25,9,45,687.0,118.5,0.75,15.5,464.0,589.47,464.41
2016,2,25,10,0,649.0,134.0,0.8,16.0,483.0,590.94,463.99
2016,2,25,10,15,727.5,122.5,0.8,16.5,535.0,639.56,498.72
2016,2,25,10,30,806.0,111.0,0.8,17.0,587.0,686.11,530.72
2016,2,25,10,45,648.0,170.5,0.8,17.5,564.0,643.57,495.41
2016,2,25,11,0,490.0,230.0,0.8,18.0,541.0,591.46,454.18
2016,2,25,11,15,668.0,172.0,0.75,18.0,608.5,657.62,504.03
2016,2,25,11,30,846.0,114.0,0.7,18.0,676.0,717.7,546.85
2016,2,25,11,45,850.0,114.5,0.65,18.5,686.5,713.87,541.3
2016,2,25,12,0,854.0,115.0,0.6,19.0,697.0,707.09,534.32
2016,2,25,12,15,855.0,115.0,0.45,19.0,699.0,694.83,523.15
2016,2,25,12,30,856.0,115.0,0.3,19.0,701.0,679.73,510.06
2016,2,25,12,45,664.0,186.0,0.2,19.0,638.5,608.47,456.15
2016,2,25,13,0,472.0,257.0,0.1,19.0,576.0,540.1,404.76
2016,2,25,13,15,667.5,181.0,0.2,19.0,621.5,568.37,428.36
2016,2,25,13,30,863.0,105.0,0.3,19.0,667.0,584.36,441.17
2016,2,25,13,45,852.0,105.0,0.4,19.5,645.0,549.85,414.97
2016,2,25,14,0,841.0,105.0,0.5,20.0,623.0,513.82,387.54
2016,2,25,14,15,829.5,103.0,0.7,19.5,595.0,474.36,358.88
2016,2,25,14,30,818.0,101.0,0.9,19.0,567.0,433.88,327.91
2016,2,25,14,45,798.0,100.0,1.1,19.0,531.0,390.33,292.63
2016,2,25,15,0,778.0,99.0,1.3,19.0,495.0,346.91,256.23
2016,2,25,15,15,755.5,95.5,1.55,18.5,454.5,298.04,215.21
2016,2,25,15,30,733.0,92.0,1.8,18.0,414.0,252.62,176.11
2016,2,25,15,45,703.0,87.0,2.05,18.0,369.5,205.58,135.78
2016,2,25,16,0,673.0,82.0,2.3,18.0,325.0,160.66,98.7
2016,2,25,16,15,629.0,76.0,2.25,17.5,277.5,115.96,65.94
2016,2,25,16,30,585.0,70.0,2.2,17.0,230.0,75.3,42.54
2016,2,25,16,45,529.0,60.5,2.15,16.5,183.5,42.7,32.14
2016,2,25,17,0,473.0,51.0,2.1,16.0,137.0,37.43,27.26
2016,2,25,17,15,369.0,39.5,2.0,15.5,93.5,29.94,20.18
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,22.01,11.1
2016,2,25,17,45,132.5,14.0,1.85,14.5,25.0,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,13.0,11.0,10.81,0.0
2016,2,26,7,15,52.5,29.5,1.4,13.0,36.5,55.84,33.93
2016,2,26,7,30,105.0,48.0,1.5,13.0,62.0,103.93,78.84
2016,2,26,7,45,134.5,68.5,1.65,13.5,94.5,142.95,113.27
2016,2,26,8,0,164.0,89.0,1.8,14.0,127.0,183.58,148.46
2016,2,26,8,15,183.0,109.5,1.85,14.0,160.5,220.61,180.26
2016,2,26,8,30,202.0,130.0,1.9,14.0,194.0,258.28,211.87
2016,2,26,8,45,220.5,147.0,1.95,14.5,227.0,292.07,239.27
2016,2,26,9,0,239.0,164.0,2.0,15.0,260.0,326.28,266.37
2016,2,26,9,15,209.5,186.5,2.0,15.0,277.5,330.66,268.99
2016,2,26,9,30,180.0,209.0,2.0,15.0,295.0,339.41,274.84
2016,2,26,9,45,268.0,214.0,2.05,15.0,353.5,410.63,331.8
2016,2,26,10,0,356.0,219.0,2.1,15.0,412.0,477.65,384.24
2016,2,26,10,15,358.5,233.5,2.05,15.0,437.5,497.61,398.18
2016,2,26,10,30,361.0,248.0,2.0,15.0,463.0,516.22,411.22
2016,2,26,10,45,358.0,260.5,2.0,15.5,481.5,527.41,417.95
2016,2,26,11,0,355.0,273.0,2.0,16.0,500.0,537.14,423.57
2016,2,26,11,15,415.5,262.5,2.0,16.0,535.5,571.44,449.66
2016,2,26,11,30,476.0,252.0,2.0,16.0,571.0,599.56,470.81
2016,2,26,11,45,462.5,262.0,2.05,16.0,575.5,594.15,465.96
2016,2,26,12,0,449.0,272.0,2.1,16.0,580.0,587.15,460.2
2016,2,26,12,15,431.5,279.0,2.15,16.0,575.5,573.11,449.26
2016,2,26,12,30,414.0,286.0,2.2,16.0,571.0,556.02,436.11
2016,2,26,12,45,333.0,302.5,2.3,16.0,530.5,509.16,399.79
2016,2,26,13,0,252.0,319.0,2.4,16.0,490.0,463.41,364.17
2016,2,26,13,15,317.5,297.5,2.45,16.0,508.5,473.16,372.63
2016,2,26,13,30,383.0,276.0,2.5,16.0,527.0,477.91,376.6
2016,2,26,13,45,349.0,274.0,2.65,16.0,497.5,443.15,349.47
2016,2,26,14,0,315.0,272.0,2.8,16.0,468.0,409.68,323.26
2016,2,26,14,15,236.0,267.5,2.85,16.0,411.0,356.56,281.44
2016,2,26,14,30,157.0,263.0,2.9,16.0,354.0,307.46,242.88
2016,2,26,14,45,132.5,245.5,2.95,16.0,319.0,273.73,216.23
2016,2,26,15,0,108.0,228.0,3.0,16.0,284.0,244.79,193.3
2016,2,26,15,15,140.5,209.5,3.05,15.5,276.0,228.11,179.19
2016,2,26,15,30,173.0,191.0,3.1,15.0,268.0,211.17,164.18
2016,2,26,15,45,429.0,133.5,3.15,15.0,297.0,195.33,140.48
2016,2,26,16,0,685.0,76.0,3.2,15.0,326.0,159.62,98.68
2016,2,26,16,15,641.5,70.5,3.1,14.5,279.0,114.62,64.83
2016,2,26,16,30,598.0,65.0,3.0,14.0,232.0,73.57,40.39
2016,2,26,16,45,531.5,58.0,2.9,14.0,184.5,40.25,30.32
2016,2,26,17,0,465.0,51.0,2.8,14.0,137.0,37.16,27.29
2016,2,26,17,15,361.0,40.0,2.55,13.5,94.5,30.17,20.62
2016,2,26,17,30,257.0,29.0,2.3,13.0,52.0,22.77,12.25
2016,2,26,17,45,128.5,14.5,2.05,13.0,26.0,14.25,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,20.64,0.0
2016,2,27,7,15,219.0,30.0,2.1,12.0,60.0,125.03,84.28
2016,2,27,7,30,438.0,39.0,2.2,12.0,99.0,227.24,175.82
2016,2,27,7,45,522.5,46.0,2.3,12.5,147.0,287.97,230.35
2016,2,27,8,0,607.0,53.0,2.4,13.0,195.0,354.39,288.19
2016,2,27,8,15,657.5,58.5,2.35,13.0,244.0,407.2,333.97
2016,2,27,8,30,708.0,64.0,2.3,13.0,293.0,459.95,378.25
2016,2,27,8,45,743.0,68.0,2.3,13.5,340.5,505.99,415.19
2016,2,27,9,0,778.0,72.0,2.3,14.0,388.0,552.0,450.9
2016,2,27,9,15,802.5,75.0,2.25,14.0,432.0,589.99,480.06
2016,2,27,9,30,827.0,78.0,2.2,14.0,476.0,626.71,507.55
2016,2,27,9,45,842.5,81.0,2.15,14.5,514.5,655.89,527.75
2016,2,27,10,0,858.0,84.0,2.1,15.0,553.0,682.88,545.65
2016,2,27,10,15,870.5,85.5,2.05,15.0,586.0,700.66,557.04
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,719.06,568.94
2016,2,27,10,45,890.5,89.0,1.95,15.5,644.5,731.67,575.55
2016,2,27,11,0,898.0,91.0,1.9,16.0,670.0,741.3,580.11
2016,2,27,11,15,904.0,92.0,1.9,16.0,688.0,745.75,582.54
2016,2,27,11,30,910.0,93.0,1.9,16.0,706.0,747.07,582.91
2016,2,27,11,45,765.5,150.5,1.95,16.0,671.5,699.51,547.27
2016,2,27,12,0,621.0,208.0,2.0,16.0,637.0,646.72,506.14
2016,2,27,12,15,624.0,206.5,2.05,16.0,639.0,636.36,498.81
2016,2,27,12,30,627.0,205.0,2.1,16.0,641.0,623.85,489.45
2016,2,27,12,45,479.0,255.0,2.2,16.0,586.5,560.56,440.02
2016,2,27,13,0,331.0,305.0,2.3,16.0,532.0,501.17,393.27
2016,2,27,13,15,438.5,262.5,2.35,16.0,556.5,514.08,404.79
2016,2,27,13,30,546.0,220.0,2.4,16.0,581.0,519.5,409.61
2016,2,27,13,45,497.0,230.0,2.45,16.0,550.5,482.6,380.24
2016,2,27,14,0,448.0,240.0,2.5,16.0,520.0,447.42,352.2
2016,2,27,14,15,651.5,167.0,2.5,16.0,553.5,456.07,357.93
2016,2,27,14,30,855.0,94.0,2.5,16.0,587.0,449.37,349.32
2016,2,27,14,45,649.0,140.5,2.5,16.0,501.5,374.03,288.9
2016,2,27,15,0,443.0,187.0,2.5,16.0,416.0,315.36,242.93
2016,2,27,15,15,463.5,166.0,2.5,15.5,388.5,280.5,212.78
2016,2,27,15,30,484.0,145.0,2.5,15.0,361.0,243.34,179.87
2016,2,27,15,45,613.0,108.0,2.5,15.0,353.0,211.34,146.25
2016,2,27,16,0,742.0,71.0,2.5,15.0,345.0,169.24,104.09
2016,2,27,16,15,700.5,66.0,2.45,14.5,296.0,122.06,68.26
2016,2,27,16,30,659.0,61.0,2.4,14.0,247.0,75.19,39.13
2016,2,27,16,45,601.0,54.0,2.35,14.0,198.5,36.67,27.16
2016,2,27,17,0,543.0,47.0,2.3,14.0,150.0,33.38,23.98
2016,2,27,17,15,438.0,38.0,2.4,13.5,104.5,28.1,18.89
2016,2,27,17,30,333.0,29.0,2.5,13.0,59.0,22.56,12.44
2016,2,27,17,45,166.5,14.5,2.6,13.0,29.5,11.13,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.5,2.75,10.5,2.5,2.46,0.0
2016,2,28,7,0,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2016,2,28,7,15,0.0,14.0,2.85,11.5,14.0,13.5,4.8
2016,2,28,7,30,0.0,23.0,2.9,12.0,23.0,22.19,12.97
2016,2,28,7,45,0.0,34.0,3.0,12.5,34.0,32.83,22.32
2016,2,28,8,0,0.0,45.0,3.1,13.0,45.0,43.47,31.59
2016,2,28,8,15,0.0,56.0,3.05,13.0,56.0,54.11,40.81
2016,2,28,8,30,0.0,67.0,3.0,13.0,67.0,64.85,49.96
2016,2,28,8,45,0.0,78.0,2.95,13.5,78.0,75.75,59.02
2016,2,28,9,0,0.0,89.0,2.9,14.0,89.0,86.63,67.92
2016,2,28,9,15,72.5,152.0,2.8,14.0,187.5,201.7,164.83
2016,2,28,9,30,145.0,215.0,2.7,14.0,286.0,324.83,264.88
2016,2,28,9,45,205.0,228.0,2.65,14.5,336.5,379.6,307.9
2016,2,28,10,0,265.0,241.0,2.6,15.0,387.0,442.52,356.51
2016,2,28,10,15,311.0,247.0,2.55,15.0,428.5,482.22,386.94
2016,2,28,10,30,357.0,253.0,2.5,15.0,470.0,521.97,417.11
2016,2,28,10,45,481.5,223.0,2.5,15.0,528.0,585.67,466.99
2016,2,28,11,0,606.0,193.0,2.5,15.0,586.0,645.77,513.22
2016,2,28,11,15,575.0,211.0,2.55,15.0,592.0,637.59,505.57
2016,2,28,11,30,544.0,229.0,2.6,15.0,598.0,629.4,498.37
2016,2,28,11,45,423.0,273.5,2.65,15.5,563.0,581.77,459.05
2016,2,28,12,0,302.0,318.0,2.7,16.0,528.0,530.99,417.49
2016,2,28,12,15,382.5,295.0,2.75,16.0,561.5,556.47,438.42
2016,2,28,12,30,463.0,272.0,2.8,16.0,595.0,580.89,457.76
2016,2,28,12,45,417.5,284.5,2.9,16.0,574.0,550.98,434.23
2016,2,28,13,0,372.0,297.0,3.0,16.0,553.0,520.62,410.55
2016,2,28,13,15,300.0,305.0,3.05,16.0,509.0,472.4,372.81
2016,2,28,13,30,228.0,313.0,3.1,16.0,465.0,427.27,337.3
2016,2,28,13,45,430.5,244.0,3.15,16.0,519.5,461.75,365.92
2016,2,28,14,0,633.0,175.0,3.2,16.0,574.0,483.0,382.3
2016,2,28,14,15,499.0,206.5,3.2,16.0,512.0,423.19,333.85
2016,2,28,14,30,365.0,238.0,3.2,16.0,450.0,373.73,294.09
2016,2,28,14,45,291.5,234.0,3.25,16.0,397.0,323.96,254.45
2016,2,28,15,0,218.0,230.0,3.3,16.0,344.0,282.54,221.61
2016,2,28,15,15,149.5,211.0,3.3,15.5,286.5,233.39,183.31
2016,2,28,15,30,81.0,192.0,3.3,15.0,229.0,193.8,153.11
2016,2,28,15,45,164.0,170.0,3.3,15.0,234.5,182.5,140.56
2016,2,28,16,0,247.0,148.0,3.3,15.0,240.0,162.6,120.21
2016,2,28,16,15,220.5,132.5,3.3,14.5,206.0,131.87,96.52
2016,2,28,16,30,194.0,117.0,3.3,14.0,172.0,103.64,76.49
2016,2,28,16,45,172.0,96.0,3.3,14.0,138.0,74.28,60.53
2016,2,28,17,0,150.0,75.0,3.3,14.0,104.0,59.23,46.8
2016,2,28,17,15,110.5,54.5,3.3,13.5,72.5,43.96,32.72
2016,2,28,17,30,71.0,34.0,3.3,13.0,41.0,29.63,18.46
2016,2,28,17,45,35.5,17.0,3.3,13.0,20.5,15.28,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,2.35,10.5,13.0,32.72,0.0
2016,2,29,7,0,181.0,18.0,2.4,11.0,26.0,86.56,0.0
2016,2,29,7,15,313.5,29.5,2.45,11.5,66.5,161.19,117.22
2016,2,29,7,30,446.0,41.0,2.5,12.0,107.0,238.89,187.62
2016,2,29,7,45,533.0,48.0,2.6,12.5,156.5,302.28,244.03
2016,2,29,8,0,620.0,55.0,2.7,13.0,206.0,371.58,303.92
2016,2,29,8,15,669.0,60.5,2.7,13.0,255.5,422.58,348.1
2016,2,29,8,30,718.0,66.0,2.7,13.0,305.0,477.96,394.33
2016,2,29,8,45,750.0,70.0,2.7,13.5,352.5,523.07,430.31
2016,2,29,9,0,782.0,74.0,2.7,14.0,400.0,567.95,464.98
2016,2,29,9,15,805.5,77.5,2.65,14.5,444.0,606.28,493.42
2016,2,29,9,30,829.0,81.0,2.6,15.0,488.0,643.27,520.05
2016,2,29,9,45,839.5,85.5,2.55,15.5,525.5,670.93,538.93
2016,2,29,10,0,850.0,90.0,2.5,16.0,563.0,696.18,555.01
2016,2,29,10,15,862.5,92.0,2.4,16.0,595.5,717.54,568.79
2016,2,29,10,30,875.0,94.0,2.3,16.0,628.0,733.2,578.35
2016,2,29,10,45,886.5,94.0,2.25,16.5,654.5,746.46,585.46
2016,2,29,11,0,898.0,94.0,2.2,17.0,681.0,756.82,590.54
2016,2,29,11,15,904.0,94.5,2.1,17.0,699.0,760.68,591.81
2016,2,29,11,30,910.0,95.0,2.0,17.0,717.0,761.42,591.01
2016,2,29,11,45,918.5,93.5,1.95,17.5,728.5,758.74,587.21
2016,2,29,12,0,927.0,92.0,1.9,18.0,740.0,752.84,581.32
2016,2,29,12,15,928.0,92.0,1.9,18.0,742.5,740.0,572.17
2016,2,29,12,30,929.0,92.0,1.9,18.0,745.0,724.08,560.99
2016,2,29,12,45,720.5,170.0,1.9,18.5,674.0,644.17,498.84
2016,2,29,13,0,512.0,248.0,1.9,19.0,603.0,566.88,438.19
2016,2,29,13,15,716.0,168.5,1.85,19.0,654.0,599.67,464.86
2016,2,29,13,30,920.0,89.0,1.8,19.0,705.0,620.67,480.83
2016,2,29,13,45,908.5,89.5,1.8,19.0,682.0,584.59,452.41
2016,2,29,14,0,897.0,90.0,1.8,19.0,659.0,546.84,422.57
2016,2,29,14,15,886.5,88.5,1.75,19.0,629.5,506.25,389.72
2016,2,29,14,30,876.0,87.0,1.7,19.0,600.0,464.38,355.1
2016,2,29,14,45,854.0,87.5,1.65,19.0,562.5,415.88,314.74
2016,2,29,15,0,832.0,88.0,1.6,19.0,525.0,370.13,275.6
2016,2,29,15,15,811.0,85.0,1.5,19.0,483.5,321.95,233.78
2016,2,29,15,30,790.0,82.0,1.4,19.0,442.0,274.43,192.08
2016,2,29,15,45,725.5,80.5,1.3,19.0,385.0,220.08,146.73
2016,2,29,16,0,661.0,79.0,1.2,19.0,328.0,167.97,104.71
2016,2,29,16,15,607.0,78.0,1.1,18.5,282.5,126.16,73.55
2016,2,29,16,30,553.0,77.0,1.0,18.0,237.0,89.52,51.37
2016,2,29,16,45,490.5,68.0,0.95,18.0,190.0,51.2,39.46
2016,2,29,17,0,428.0,59.0,0.9,18.0,143.0,43.46,32.45
2016,2,29,17,15,343.5,46.0,0.85,18.0,101.0,34.87,24.49
2016,2,29,17,30,259.0,33.0,0.8,18.0,59.0,25.77,15.47
2016,2,29,17,45,129.5,16.5,0.8,18.0,29.5,12.78,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,14.74,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,34.99,3.11
2016,3,1,7,15,235.0,36.0,2.35,13.0,72.0,141.25,103.69
2016,3,1,7,30,470.0,42.0,2.4,13.0,114.0,251.73,197.78
2016,3,1,7,45,551.0,49.5,2.5,13.5,163.5,314.51,253.35
2016,3,1,8,0,632.0,57.0,2.6,14.0,213.0,382.67,311.94
2016,3,1,8,15,679.5,62.0,2.5,14.5,263.0,432.95,354.32
2016,3,1,8,30,727.0,67.0,2.4,15.0,313.0,487.54,398.39
2016,3,1,8,45,637.5,93.0,2.35,15.5,332.0,489.35,398.84
2016,3,1,9,0,548.0,119.0,2.3,16.0,351.0,480.58,390.44
2016,3,1,9,15,541.0,136.5,2.35,16.0,385.0,505.28,409.39
2016,3,1,9,30,534.0,154.0,2.4,16.0,419.0,530.89,428.31
2016,3,1,9,45,668.0,124.5,2.45,16.0,482.5,602.82,484.69
2016,3,1,10,0,802.0,95.0,2.5,16.0,546.0,672.19,537.57
2016,3,1,10,15,856.0,89.0,2.5,16.0,594.5,710.47,564.17
2016,3,1,10,30,910.0,83.0,2.5,16.0,643.0,750.67,592.15
2016,3,1,10,45,920.0,83.5,2.55,16.5,669.5,763.74,599.51
2016,3,1,11,0,930.0,84.0,2.6,17.0,696.0,773.77,604.99
2016,3,1,11,15,936.0,84.5,2.55,17.0,714.5,777.72,606.74
2016,3,1,11,30,942.0,85.0,2.5,17.0,733.0,778.44,606.36
2016,3,1,11,45,947.5,84.5,2.5,17.0,744.0,774.48,603.13
2016,3,1,12,0,953.0,84.0,2.5,17.0,755.0,767.24,597.74
2016,3,1,12,15,953.5,84.0,2.5,17.0,757.0,753.73,588.0
2016,3,1,12,30,954.0,84.0,2.5,17.0,759.0,737.07,576.14
2016,3,1,12,45,952.0,83.5,2.5,17.0,753.0,715.19,560.55
2016,3,1,13,0,950.0,83.0,2.5,17.0,747.0,690.45,541.64
2016,3,1,13,15,945.0,82.5,2.5,17.0,732.0,661.1,519.05
2016,3,1,13,30,940.0,82.0,2.5,17.0,717.0,629.29,494.24
2016,3,1,13,45,933.5,81.0,2.55,17.0,694.0,593.87,466.43
2016,3,1,14,0,927.0,80.0,2.6,17.0,671.0,556.41,436.39
2016,3,1,14,15,916.0,78.5,2.6,16.5,641.0,514.47,402.78
2016,3,1,14,30,905.0,77.0,2.6,16.0,611.0,471.22,367.17
2016,3,1,14,45,890.5,75.0,2.6,16.0,574.5,425.04,327.61
2016,3,1,15,0,876.0,73.0,2.6,16.0,538.0,378.3,286.65
2016,3,1,15,15,856.0,71.0,2.55,16.0,495.5,329.53,243.29
2016,3,1,15,30,836.0,69.0,2.5,16.0,453.0,277.58,196.91
2016,3,1,15,45,807.0,66.0,2.5,16.0,406.0,226.99,152.04
2016,3,1,16,0,778.0,63.0,2.5,16.0,359.0,178.29,109.99
2016,3,1,16,15,738.5,59.5,2.3,15.5,310.0,130.11,72.11
2016,3,1,16,30,699.0,56.0,2.1,15.0,261.0,85.42,43.08
2016,3,1,16,45,635.5,51.0,1.95,15.0,210.5,42.93,26.46
2016,3,1,17,0,572.0,46.0,1.8,15.0,160.0,31.73,22.52
2016,3,1,17,15,475.0,37.5,1.7,14.5,114.0,26.87,17.92
2016,3,1,17,30,378.0,29.0,1.6,14.0,68.0,21.75,12.59
2016,3,1,17,45,189.0,14.5,1.55,13.5,34.0,10.65,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,12.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,2.2,13.0,17.0,16.41,1.16
2016,3,2,7,15,17.0,36.5,2.3,13.0,39.0,46.42,31.78
2016,3,2,7,30,34.0,56.0,2.4,13.0,61.0,75.25,57.31
2016,3,2,7,45,45.5,77.0,2.5,13.5,86.5,104.25,82.58
2016,3,2,8,0,57.0,98.0,2.6,14.0,112.0,133.6,107.8
2016,3,2,8,15,66.0,118.5,2.5,14.5,138.0,161.49,131.27
2016,3,2,8,30,75.0,139.0,2.4,15.0,164.0,189.68,154.45
2016,3,2,8,45,123.0,160.5,2.3,15.5,209.5,248.78,202.85
2016,3,2,9,0,171.0,182.0,2.2,16.0,255.0,303.85,246.9
2016,3,2,9,15,497.5,131.0,2.2,16.0,374.5,473.74,385.51
2016,3,2,9,30,824.0,80.0,2.2,16.0,494.0,646.76,520.01
2016,3,2,9,45,656.5,139.5,2.25,16.5,485.0,614.32,490.07
2016,3,2,10,0,489.0,199.0,2.3,17.0,476.0,566.44,449.89
2016,3,2,10,15,386.0,238.5,2.35,17.0,464.5,532.45,422.05
2016,3,2,10,30,283.0,278.0,2.4,17.0,453.0,501.15,395.65
2016,3,2,10,45,197.5,295.0,2.5,17.0,420.0,449.68,354.69
2016,3,2,11,0,112.0,312.0,2.6,17.0,387.0,397.29,312.53
2016,3,2,11,15,126.0,323.0,2.7,17.0,409.0,421.8,331.5
2016,3,2,11,30,140.0,334.0,2.8,17.0,431.0,440.3,345.54
2016,3,2,11,45,147.0,339.0,2.95,17.0,442.5,446.87,350.54
2016,3,2,12,0,154.0,344.0,3.1,17.0,454.0,452.73,355.08
2016,3,2,12,15,155.0,345.0,3.2,17.0,456.0,449.66,352.7
2016,3,2,12,30,156.0,346.0,3.3,17.0,458.0,446.01,349.94
2016,3,2,12,45,218.5,336.5,3.4,17.0,491.0,472.67,371.53
2016,3,2,13,0,281.0,327.0,3.5,17.0,524.0,496.9,390.83
2016,3,2,13,15,268.5,328.5,3.5,16.5,514.0,480.03,378.1
2016,3,2,13,30,256.0,330.0,3.5,16.0,504.0,463.26,365.55
2016,3,2,13,45,174.0,313.0,3.5,16.0,430.0,391.24,309.21
2016,3,2,14,0,92.0,296.0,3.5,16.0,356.0,325.91,257.81
2016,3,2,14,15,53.5,254.5,3.45,16.0,289.0,264.54,209.59
2016,3,2,14,30,15.0,213.0,3.4,16.0,222.0,208.84,165.46
2016,3,2,14,45,55.5,225.0,3.4,16.0,255.5,231.19,183.49
2016,3,2,15,0,96.0,237.0,3.4,16.0,289.0,251.47,199.12
2016,3,2,15,15,77.0,215.0,3.35,15.5,254.5,220.01,174.32
2016,3,2,15,30,58.0,193.0,3.3,15.0,220.0,190.4,151.06
2016,3,2,15,45,74.0,176.0,3.3,15.0,207.0,174.39,137.39
2016,3,2,16,0,90.0,159.0,3.3,15.0,194.0,156.74,122.14
2016,3,2,16,15,78.5,139.5,3.15,14.5,167.0,132.29,102.74
2016,3,2,16,30,67.0,120.0,3.0,14.0,140.0,109.07,84.64
2016,3,2,16,45,59.5,98.5,2.95,14.0,114.0,85.79,66.72
2016,3,2,17,0,52.0,77.0,2.9,14.0,88.0,67.26,54.03
2016,3,2,17,15,33.5,56.5,2.8,13.5,62.5,50.3,38.53
2016,3,2,17,30,15.0,36.0,2.7,13.0,37.0,32.95,22.22
2016,3,2,17,45,7.5,18.0,2.6,13.0,18.5,17.11,0.11
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
