Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,14.47,2.0
2016,3,3,7,15,0.0,33.5,2.3,14.0,33.5,33.47,21.62
2016,3,3,7,30,0.0,52.0,2.4,14.0,52.0,52.82,38.7
2016,3,3,7,45,5.5,72.5,2.5,14.0,74.0,76.53,59.24
2016,3,3,8,0,11.0,93.0,2.6,14.0,96.0,100.33,79.7
2016,3,3,8,15,18.0,112.0,2.5,14.0,118.0,123.4,99.27
2016,3,3,8,30,25.0,131.0,2.4,14.0,140.0,152.25,123.35
2016,3,3,8,45,23.5,147.0,2.3,14.5,156.5,162.26,131.1
2016,3,3,9,0,22.0,163.0,2.2,15.0,173.0,177.56,143.01
2016,3,3,9,15,11.0,125.0,2.1,15.0,130.0,129.94,103.36
2016,3,3,9,30,0.0,87.0,2.0,15.0,87.0,84.17,65.03
2016,3,3,9,45,23.0,163.0,1.95,15.0,176.0,181.14,145.1
2016,3,3,10,0,46.0,239.0,1.9,15.0,265.0,277.72,222.1
2016,3,3,10,15,32.0,234.0,1.9,15.0,252.5,261.1,207.78
2016,3,3,10,30,18.0,229.0,1.9,15.0,240.0,239.17,189.72
2016,3,3,10,45,16.0,231.0,1.95,15.0,241.5,239.09,189.4
2016,3,3,11,0,14.0,233.0,2.0,15.0,243.0,239.01,189.05
2016,3,3,11,15,42.5,275.5,2.2,15.0,305.5,306.74,242.95
2016,3,3,11,30,71.0,318.0,2.4,15.0,368.0,369.28,291.75
2016,3,3,11,45,72.0,321.5,2.6,15.0,373.0,371.21,293.03
2016,3,3,12,0,73.0,325.0,2.8,15.0,378.0,372.86,294.39
2016,3,3,12,15,39.5,265.0,2.7,15.0,294.0,287.37,227.14
2016,3,3,12,30,6.0,205.0,2.6,15.0,210.0,202.68,159.59
2016,3,3,12,45,65.0,272.5,2.55,15.0,319.0,307.76,244.12
2016,3,3,13,0,124.0,340.0,2.5,15.0,428.0,408.05,321.93
2016,3,3,13,15,125.5,332.5,2.4,15.0,419.5,395.96,312.02
2016,3,3,13,30,127.0,325.0,2.3,15.0,411.0,383.5,302.36
2016,3,3,13,45,90.5,303.0,2.25,15.0,363.5,337.13,266.15
2016,3,3,14,0,54.0,281.0,2.2,15.0,316.0,292.84,231.5
2016,3,3,14,15,111.5,279.0,2.1,15.0,347.5,313.16,247.88
2016,3,3,14,30,169.0,277.0,2.0,15.0,379.0,329.98,260.59
2016,3,3,14,45,138.5,259.0,1.95,15.0,339.5,292.11,230.59
2016,3,3,15,0,108.0,241.0,1.9,15.0,300.0,259.71,205.11
2016,3,3,15,15,54.0,175.5,1.9,15.0,205.0,179.45,141.76
2016,3,3,15,30,0.0,110.0,1.9,15.0,110.0,105.35,82.73
2016,3,3,15,45,2.0,122.5,1.9,15.0,123.5,116.55,92.3
2016,3,3,16,0,4.0,135.0,1.9,15.0,137.0,126.55,100.71
2016,3,3,16,15,2.0,117.0,1.75,14.5,118.0,109.11,86.61
2016,3,3,16,30,0.0,99.0,1.6,14.0,99.0,91.95,72.56
2016,3,3,16,45,0.0,80.0,1.5,14.0,80.0,74.35,57.65
2016,3,3,17,0,0.0,61.0,1.4,14.0,61.0,57.27,45.27
2016,3,3,17,15,0.0,43.5,1.3,14.0,43.5,41.4,30.76
2016,3,3,17,30,0.0,26.0,1.2,14.0,26.0,25.1,15.68
2016,3,3,17,45,0.0,13.0,1.2,14.0,13.0,12.54,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.75,13.5,4.5,4.42,0.0
2016,3,4,7,0,0.0,9.0,1.9,14.0,9.0,8.67,0.0
2016,3,4,7,15,0.0,19.5,2.05,14.0,19.5,18.81,9.79
2016,3,4,7,30,0.0,30.0,2.2,14.0,30.0,28.96,18.78
2016,3,4,7,45,0.0,42.0,2.35,14.0,42.0,40.56,28.92
2016,3,4,8,0,0.0,54.0,2.5,14.0,54.0,52.18,38.97
2016,3,4,8,15,0.0,66.5,2.65,14.0,66.5,64.48,49.46
2016,3,4,8,30,0.0,79.0,2.8,14.0,79.0,76.91,59.92
2016,3,4,8,45,0.0,102.0,2.95,14.5,102.0,100.18,79.19
2016,3,4,9,0,0.0,125.0,3.1,15.0,125.0,123.41,98.13
2016,3,4,9,15,0.0,101.5,3.3,15.0,101.5,98.82,77.44
2016,3,4,9,30,0.0,78.0,3.5,15.0,78.0,75.44,57.8
2016,3,4,9,45,4.5,136.5,3.7,15.5,139.0,136.75,108.32
2016,3,4,10,0,9.0,195.0,3.9,16.0,200.0,199.15,158.56
2016,3,4,10,15,4.5,156.5,3.9,16.0,159.0,156.39,123.45
2016,3,4,10,30,0.0,118.0,3.9,16.0,118.0,114.61,89.14
2016,3,4,10,45,0.0,83.5,3.95,16.0,83.5,80.81,61.35
2016,3,4,11,0,0.0,49.0,4.0,16.0,49.0,47.39,33.74
2016,3,4,11,15,0.0,46.0,4.0,16.0,46.0,44.49,31.31
2016,3,4,11,30,0.0,43.0,4.0,16.0,43.0,41.59,28.89
2016,3,4,11,45,0.0,90.0,4.05,16.0,90.0,87.14,66.33
2016,3,4,12,0,0.0,137.0,4.1,16.0,137.0,132.83,103.46
2016,3,4,12,15,0.0,130.5,4.2,16.0,130.5,126.44,98.22
2016,3,4,12,30,0.0,124.0,4.3,16.0,124.0,120.08,93.07
2016,3,4,12,45,13.0,201.0,4.4,16.0,210.5,203.12,160.4
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,284.71,225.32
2016,3,4,13,15,26.5,272.5,4.45,15.5,291.0,278.33,220.59
2016,3,4,13,30,27.0,267.0,4.4,15.0,285.0,271.01,215.33
2016,3,4,13,45,152.0,282.0,4.35,15.0,381.0,352.0,281.22
2016,3,4,14,0,277.0,297.0,4.3,15.0,477.0,422.46,336.68
2016,3,4,14,15,233.5,288.0,4.1,15.0,435.5,381.5,303.36
2016,3,4,14,30,190.0,279.0,3.9,15.0,394.0,341.93,271.67
2016,3,4,14,45,123.0,254.5,3.75,15.0,327.0,282.51,224.53
2016,3,4,15,0,56.0,230.0,3.6,15.0,260.0,231.85,184.59
2016,3,4,15,15,28.0,176.5,3.55,15.0,191.5,172.29,137.0
2016,3,4,15,30,0.0,123.0,3.5,15.0,123.0,117.29,92.75
2016,3,4,15,45,0.0,77.0,3.5,15.0,77.0,74.46,57.32
2016,3,4,16,0,0.0,31.0,3.5,15.0,31.0,29.93,19.85
2016,3,4,16,15,0.0,26.5,3.6,15.0,26.5,25.57,16.2
2016,3,4,16,30,0.0,22.0,3.7,15.0,22.0,21.22,12.5
2016,3,4,16,45,0.0,18.0,3.8,15.0,18.0,17.36,9.18
2016,3,4,17,0,0.0,14.0,3.9,15.0,14.0,13.5,6.37
2016,3,4,17,15,0.0,10.0,4.05,15.0,10.0,9.64,2.82
2016,3,4,17,30,0.0,6.0,4.2,15.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,4.35,15.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,5.65,14.5,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,6.0,15.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,8.0,6.25,15.0,8.0,7.71,0.66
2016,3,5,7,30,0.0,12.0,6.5,15.0,12.0,11.57,4.07
2016,3,5,7,45,0.0,17.0,6.75,15.0,17.0,16.39,8.28
2016,3,5,8,0,0.0,22.0,7.0,15.0,22.0,21.22,12.46
2016,3,5,8,15,0.0,27.0,7.0,15.0,27.0,26.05,16.6
2016,3,5,8,30,0.0,32.0,7.0,15.0,32.0,30.89,20.69
2016,3,5,8,45,0.0,71.5,7.0,15.0,71.5,69.12,53.01
2016,3,5,9,0,0.0,111.0,7.0,15.0,111.0,108.83,86.17
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,104.35,82.17
2016,3,5,9,30,0.0,103.0,7.0,15.0,103.0,100.11,78.4
2016,3,5,9,45,0.0,98.5,7.05,15.5,98.5,95.51,74.23
2016,3,5,10,0,0.0,94.0,7.1,16.0,94.0,91.01,70.19
2016,3,5,10,15,0.0,131.5,7.3,16.0,131.5,128.1,100.58
2016,3,5,10,30,0.0,169.0,7.5,16.0,169.0,165.31,130.79
2016,3,5,10,45,0.0,165.0,7.75,16.5,165.0,161.04,126.86
2016,3,5,11,0,0.0,161.0,8.0,17.0,161.0,156.86,123.07
2016,3,5,11,15,33.0,241.0,8.1,17.0,265.0,264.75,210.88
2016,3,5,11,30,66.0,321.0,8.2,17.0,369.0,369.09,294.19
2016,3,5,11,45,61.5,322.5,8.3,17.0,367.0,364.97,290.47
2016,3,5,12,0,57.0,324.0,8.4,17.0,365.0,360.74,286.88
2016,3,5,12,15,162.0,334.5,8.5,17.0,452.0,446.3,356.95
2016,3,5,12,30,267.0,345.0,8.6,17.0,539.0,526.57,421.65
2016,3,5,12,45,137.5,280.0,8.7,17.0,380.0,366.21,293.27
2016,3,5,13,0,8.0,215.0,8.8,17.0,221.0,212.72,167.93
2016,3,5,13,15,7.5,211.0,9.25,16.5,216.5,207.98,164.67
2016,3,5,13,30,7.0,207.0,9.7,16.0,212.0,203.25,161.32
2016,3,5,13,45,3.5,132.0,10.15,16.0,134.5,129.4,101.29
2016,3,5,14,0,0.0,57.0,10.6,16.0,57.0,55.13,40.18
2016,3,5,14,15,0.0,61.0,11.15,16.0,61.0,59.0,43.47
2016,3,5,14,30,0.0,65.0,11.7,16.0,65.0,62.87,46.77
2016,3,5,14,45,0.0,43.0,12.3,16.0,43.0,41.56,29.12
2016,3,5,15,0,0.0,21.0,12.9,16.0,21.0,20.28,11.37
2016,3,5,15,15,0.0,16.0,13.1,15.5,16.0,15.45,7.37
2016,3,5,15,30,0.0,11.0,13.3,15.0,11.0,10.62,3.33
2016,3,5,15,45,0.0,9.5,13.5,15.0,9.5,9.17,2.12
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,7.72,0.91
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,6.27,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,16.5,4.8,12.0,21.0,33.05,0.0
2016,3,6,7,0,116.0,33.0,4.8,12.0,42.0,88.63,55.79
2016,3,6,7,15,229.5,49.0,4.95,12.0,84.0,160.02,123.9
2016,3,6,7,30,343.0,65.0,5.1,12.0,126.0,234.68,189.68
2016,3,6,7,45,418.5,76.5,5.25,12.5,174.5,295.43,243.5
2016,3,6,8,0,494.0,88.0,5.4,13.0,223.0,361.53,300.75
2016,3,6,8,15,547.0,96.0,5.45,13.0,272.5,418.38,349.61
2016,3,6,8,30,600.0,104.0,5.5,13.0,322.0,476.0,398.04
2016,3,6,8,45,634.0,111.0,5.6,13.5,369.0,522.67,435.79
2016,3,6,9,0,668.0,118.0,5.7,14.0,416.0,569.42,472.73
2016,3,6,9,15,695.0,122.5,5.65,14.0,460.0,608.53,503.47
2016,3,6,9,30,722.0,127.0,5.6,14.0,504.0,646.67,532.92
2016,3,6,9,45,581.5,174.0,5.6,14.0,492.0,607.8,499.05
2016,3,6,10,0,441.0,221.0,5.6,14.0,480.0,564.34,461.35
2016,3,6,10,15,615.5,180.0,5.5,14.0,563.0,655.89,535.54
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,747.19,607.03
2016,3,6,10,45,803.0,140.0,5.35,14.0,672.0,759.51,614.79
2016,3,6,11,0,816.0,141.0,5.3,14.0,698.0,771.28,622.61
2016,3,6,11,15,822.5,142.0,5.35,14.0,716.0,775.28,625.13
2016,3,6,11,30,829.0,143.0,5.4,14.0,734.0,776.37,625.63
2016,3,6,11,45,660.0,208.0,5.45,14.0,682.5,709.42,571.74
2016,3,6,12,0,491.0,273.0,5.5,14.0,631.0,638.73,513.74
2016,3,6,12,15,266.0,292.0,5.65,14.0,486.0,482.69,388.93
2016,3,6,12,30,41.0,311.0,5.8,14.0,341.0,331.76,264.76
2016,3,6,12,45,80.0,329.0,5.95,14.0,387.5,373.21,298.89
2016,3,6,13,0,119.0,347.0,6.1,14.0,434.0,412.93,330.98
2016,3,6,13,15,117.0,341.0,6.25,14.0,425.0,400.11,320.87
2016,3,6,13,30,115.0,335.0,6.4,14.0,416.0,387.62,311.11
2016,3,6,13,45,110.0,322.0,6.55,14.0,397.5,366.89,294.76
2016,3,6,14,0,105.0,309.0,6.7,14.0,379.0,346.34,278.49
2016,3,6,14,15,90.5,291.0,6.8,14.0,349.0,316.8,254.84
2016,3,6,14,30,76.0,273.0,6.9,14.0,319.0,288.37,232.02
2016,3,6,14,45,43.0,231.5,7.05,14.0,257.0,232.88,187.27
2016,3,6,15,0,10.0,190.0,7.2,14.0,195.0,183.38,147.3
2016,3,6,15,15,5.0,171.5,7.3,13.5,174.0,163.65,131.69
2016,3,6,15,30,0.0,153.0,7.4,13.0,153.0,144.47,116.41
2016,3,6,15,45,0.0,125.5,7.5,13.0,125.5,118.98,95.36
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,93.57,74.16
2016,3,6,16,15,0.0,84.5,7.65,13.0,84.5,80.83,63.51
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,68.13,52.76
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,55.04,41.54
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,41.53,31.51
2016,3,6,17,15,0.0,31.0,7.95,12.5,31.0,29.93,20.89
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,18.33,10.19
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,9.16,0.34
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,14.5,4.8,10.0,24.0,49.05,0.0
2016,3,7,7,0,236.0,29.0,5.0,10.0,48.0,131.42,88.9
2016,3,7,7,15,336.5,41.5,5.2,10.0,90.5,193.72,152.14
2016,3,7,7,30,437.0,54.0,5.4,10.0,133.0,264.8,216.38
2016,3,7,7,45,493.0,64.0,5.65,10.0,180.0,319.97,266.98
2016,3,7,8,0,549.0,74.0,5.9,10.0,227.0,378.47,319.31
2016,3,7,8,15,612.0,74.0,5.95,10.0,274.5,432.3,366.67
2016,3,7,8,30,675.0,74.0,6.0,10.0,322.0,488.75,415.17
2016,3,7,8,45,726.0,79.5,6.05,10.5,379.0,544.62,461.14
2016,3,7,9,0,777.0,85.0,6.1,11.0,436.0,603.6,508.43
2016,3,7,9,15,800.0,88.0,6.1,11.0,480.5,641.53,538.68
2016,3,7,9,30,823.0,91.0,6.1,11.0,525.0,678.06,567.09
2016,3,7,9,45,411.5,69.0,6.1,11.0,286.0,376.7,319.66
2016,3,7,10,0,0.0,47.0,6.1,11.0,47.0,45.44,32.93
2016,3,7,10,15,0.0,52.5,6.2,11.0,52.5,50.77,37.45
2016,3,7,10,30,0.0,58.0,6.3,11.0,58.0,56.1,41.87
2016,3,7,10,45,9.5,155.0,6.4,11.5,161.5,158.27,127.24
2016,3,7,11,0,19.0,252.0,6.5,12.0,265.0,261.96,211.75
2016,3,7,11,15,32.0,280.5,6.65,12.0,303.0,304.38,246.09
2016,3,7,11,30,45.0,309.0,6.8,12.0,341.0,341.49,276.02
2016,3,7,11,45,159.5,328.0,6.95,12.0,444.5,448.19,364.34
2016,3,7,12,0,274.0,347.0,7.1,12.0,548.0,550.73,447.56
2016,3,7,12,15,335.5,331.5,7.25,12.0,578.5,572.96,466.26
2016,3,7,12,30,397.0,316.0,7.4,12.0,609.0,592.47,482.85
2016,3,7,12,45,381.0,318.0,7.6,12.0,596.5,572.31,466.52
2016,3,7,13,0,365.0,320.0,7.8,12.0,584.0,551.61,449.76
2016,3,7,13,15,390.0,305.5,7.85,12.0,583.0,541.09,441.68
2016,3,7,13,30,415.0,291.0,7.9,12.0,582.0,528.31,431.54
2016,3,7,13,45,348.0,297.0,7.95,12.5,536.0,479.11,390.13
2016,3,7,14,0,281.0,303.0,8.0,13.0,490.0,433.29,351.59
2016,3,7,14,15,140.5,230.0,8.0,13.0,323.5,285.65,231.56
2016,3,7,14,30,0.0,157.0,8.0,13.0,157.0,150.5,120.19
2016,3,7,14,45,0.0,84.0,8.05,13.0,84.0,81.27,62.84
2016,3,7,15,0,0.0,11.0,8.1,13.0,11.0,10.62,3.36
2016,3,7,15,15,371.5,58.0,8.0,13.0,237.5,171.33,131.75
2016,3,7,15,30,743.0,105.0,7.9,13.0,464.0,298.11,223.68
2016,3,7,15,45,716.5,99.5,7.85,13.0,418.0,249.2,178.89
2016,3,7,16,0,690.0,94.0,7.8,13.0,372.0,202.12,136.74
2016,3,7,16,15,648.0,88.0,7.7,12.5,322.5,154.62,97.41
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,111.05,65.65
2016,3,7,16,45,545.5,74.0,7.5,12.0,223.0,69.34,42.92
2016,3,7,17,0,485.0,66.0,7.4,12.0,173.0,47.97,37.43
2016,3,7,17,15,389.5,55.0,7.35,11.5,126.5,41.62,31.41
2016,3,7,17,30,294.0,44.0,7.3,11.0,80.0,33.71,23.67
2016,3,7,17,45,161.5,27.5,7.3,11.0,45.5,21.44,9.32
2016,3,7,18,0,29.0,11.0,7.3,11.0,11.0,10.81,0.0
2016,3,7,18,15,14.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,15.0,4.0,10.5,27.5,67.39,0.0
2016,3,8,7,0,278.0,30.0,4.0,11.0,55.0,148.11,103.47
2016,3,8,7,15,388.5,41.5,3.95,11.0,100.5,215.72,169.42
2016,3,8,7,30,499.0,53.0,3.9,11.0,146.0,292.79,238.04
2016,3,8,7,45,554.0,62.5,3.9,11.5,195.0,349.71,288.86
2016,3,8,8,0,609.0,72.0,3.9,12.0,244.0,409.78,340.61
2016,3,8,8,15,653.0,78.0,3.8,12.0,294.0,462.47,385.32
2016,3,8,8,30,697.0,84.0,3.7,12.0,344.0,516.53,429.76
2016,3,8,8,45,716.0,91.5,3.65,12.5,390.0,557.82,461.95
2016,3,8,9,0,735.0,99.0,3.6,13.0,436.0,598.12,492.41
2016,3,8,9,15,487.5,165.5,3.5,13.0,398.0,519.42,426.16
2016,3,8,9,30,240.0,232.0,3.4,13.0,360.0,422.16,344.15
2016,3,8,9,45,377.0,217.0,3.3,13.0,434.5,506.01,412.58
2016,3,8,10,0,514.0,202.0,3.2,13.0,509.0,601.73,487.46
2016,3,8,10,15,444.5,237.5,3.15,13.0,513.0,592.13,476.79
2016,3,8,10,30,375.0,273.0,3.1,13.0,517.0,572.73,459.42
2016,3,8,10,45,290.0,302.0,3.05,13.0,495.0,538.35,430.37
2016,3,8,11,0,205.0,331.0,3.0,13.0,473.0,495.99,395.26
2016,3,8,11,15,202.5,340.0,2.9,13.0,483.5,500.66,398.21
2016,3,8,11,30,200.0,349.0,2.8,13.0,494.0,504.51,400.31
2016,3,8,11,45,119.5,330.0,2.75,13.0,417.5,420.72,334.02
2016,3,8,12,0,39.0,311.0,2.7,13.0,341.0,335.08,265.61
2016,3,8,12,15,72.5,333.5,2.7,12.5,388.0,379.44,301.73
2016,3,8,12,30,106.0,356.0,2.7,12.0,435.0,422.05,335.67
2016,3,8,12,45,172.0,353.0,2.75,12.0,479.0,461.76,367.56
2016,3,8,13,0,238.0,350.0,2.8,12.0,523.0,496.09,394.88
2016,3,8,13,15,146.5,330.5,2.9,12.0,437.0,410.14,327.16
2016,3,8,13,30,55.0,311.0,3.0,12.0,351.0,329.69,263.16
2016,3,8,13,45,44.5,291.5,3.2,12.0,323.0,301.97,241.73
2016,3,8,14,0,34.0,272.0,3.4,12.0,295.0,275.11,220.62
2016,3,8,14,15,56.5,275.0,3.3,12.0,311.0,286.12,229.82
2016,3,8,14,30,79.0,278.0,3.2,12.0,327.0,294.92,236.91
2016,3,8,14,45,39.5,222.5,3.15,12.0,247.0,223.94,179.98
2016,3,8,15,0,0.0,167.0,3.1,12.0,167.0,158.85,127.48
2016,3,8,15,15,7.0,171.5,2.8,11.5,175.0,164.49,132.64
2016,3,8,15,30,14.0,176.0,2.5,11.0,183.0,169.03,136.7
2016,3,8,15,45,7.0,150.5,2.25,11.0,154.0,142.95,115.46
2016,3,8,16,0,0.0,125.0,2.0,11.0,125.0,117.71,94.86
2016,3,8,16,15,0.0,108.5,1.65,11.0,108.5,102.14,81.93
2016,3,8,16,30,0.0,92.0,1.3,11.0,92.0,86.64,68.89
2016,3,8,16,45,0.0,75.5,1.0,11.0,75.5,71.23,55.74
2016,3,8,17,0,0.0,59.0,0.7,11.0,59.0,56.04,44.89
2016,3,8,17,15,0.0,43.5,1.05,10.5,43.5,41.77,31.79
2016,3,8,17,30,0.0,28.0,1.4,10.0,28.0,27.03,18.09
2016,3,8,17,45,0.0,16.0,1.75,10.0,16.0,15.44,5.72
2016,3,8,18,0,0.0,4.0,2.1,10.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,4.35,11.5,1.5,1.44,0.0
2016,3,9,7,0,0.0,3.0,4.4,12.0,3.0,2.89,0.0
2016,3,9,7,15,0.0,6.0,4.4,12.0,6.0,5.78,0.0
2016,3,9,7,30,0.0,9.0,4.4,12.0,9.0,8.67,1.77
2016,3,9,7,45,0.0,12.0,4.4,12.5,12.0,11.57,4.3
2016,3,9,8,0,0.0,15.0,4.4,13.0,15.0,14.47,6.81
2016,3,9,8,15,0.0,18.0,4.3,13.0,18.0,17.36,9.3
2016,3,9,8,30,0.0,21.0,4.2,13.0,21.0,20.26,11.77
2016,3,9,8,45,7.5,95.0,4.1,13.0,98.5,97.33,77.42
2016,3,9,9,0,15.0,169.0,4.0,13.0,176.0,179.08,145.42
2016,3,9,9,15,7.5,162.0,3.9,13.0,165.5,165.78,133.71
2016,3,9,9,30,0.0,155.0,3.8,13.0,155.0,152.69,122.34
2016,3,9,9,45,1.0,167.0,3.75,13.5,168.0,165.11,132.03
2016,3,9,10,0,2.0,179.0,3.7,14.0,181.0,177.54,141.61
2016,3,9,10,15,11.0,211.5,3.7,14.0,219.5,216.77,173.33
2016,3,9,10,30,20.0,244.0,3.7,14.0,258.0,256.04,204.68
2016,3,9,10,45,10.0,205.5,3.7,14.5,212.5,209.02,166.04
2016,3,9,11,0,0.0,167.0,3.7,15.0,167.0,162.75,128.05
2016,3,9,11,15,0.0,155.0,3.7,15.0,155.0,150.75,118.29
2016,3,9,11,30,0.0,143.0,3.7,15.0,143.0,138.86,108.58
2016,3,9,11,45,4.0,182.5,3.75,15.5,185.5,180.41,141.93
2016,3,9,12,0,8.0,222.0,3.8,16.0,228.0,221.72,174.55
2016,3,9,12,15,23.5,268.0,3.8,16.0,286.0,277.38,218.76
2016,3,9,12,30,39.0,314.0,3.8,16.0,344.0,333.71,262.87
2016,3,9,12,45,87.5,335.5,3.85,16.0,401.0,385.63,304.1
2016,3,9,13,0,136.0,357.0,3.9,16.0,458.0,435.24,342.96
2016,3,9,13,15,111.5,344.5,3.9,16.0,426.0,401.23,316.21
2016,3,9,13,30,87.0,332.0,3.9,16.0,394.0,369.09,291.13
2016,3,9,13,45,87.0,321.0,3.9,16.0,381.5,354.01,279.64
2016,3,9,14,0,87.0,310.0,3.9,16.0,369.0,338.79,267.92
2016,3,9,14,15,97.5,298.5,3.9,16.0,362.0,328.31,259.94
2016,3,9,14,30,108.0,287.0,3.9,16.0,355.0,316.83,250.99
2016,3,9,14,45,140.0,271.5,3.9,16.0,353.5,307.17,243.23
2016,3,9,15,0,172.0,256.0,3.9,16.0,352.0,297.04,234.56
2016,3,9,15,15,106.5,227.0,3.85,16.0,285.0,242.99,191.95
2016,3,9,15,30,41.0,198.0,3.8,16.0,218.0,192.14,152.34
2016,3,9,15,45,63.0,184.5,3.8,16.0,212.0,181.68,143.28
2016,3,9,16,0,85.0,171.0,3.8,16.0,206.0,168.86,131.89
2016,3,9,16,15,77.0,151.0,3.65,15.5,179.5,144.39,112.32
2016,3,9,16,30,69.0,131.0,3.5,15.0,153.0,120.8,93.69
2016,3,9,16,45,61.0,109.0,3.35,15.0,126.0,96.71,74.87
2016,3,9,17,0,53.0,87.0,3.2,15.0,99.0,75.46,61.27
2016,3,9,17,15,37.5,66.0,3.15,14.5,73.5,58.28,45.74
2016,3,9,17,30,22.0,45.0,3.1,14.0,48.0,40.71,29.58
2016,3,9,17,45,11.0,26.5,3.1,14.0,28.0,24.64,12.85
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.5,17.0,6.05,13.5,19.0,26.81,0.0
2016,3,10,7,0,41.0,34.0,6.2,14.0,38.0,57.49,39.24
2016,3,10,7,15,73.0,55.0,6.3,14.0,67.0,95.83,73.62
2016,3,10,7,30,105.0,76.0,6.4,14.0,96.0,135.89,108.9
2016,3,10,7,45,123.0,97.5,6.5,14.5,128.5,171.84,140.27
2016,3,10,8,0,141.0,119.0,6.6,15.0,161.0,208.65,171.75
2016,3,10,8,15,157.5,139.0,6.8,15.0,193.5,243.6,201.45
2016,3,10,8,30,174.0,159.0,7.0,15.0,226.0,279.2,231.22
2016,3,10,8,45,87.0,102.0,7.2,15.0,135.5,163.36,133.89
2016,3,10,9,0,0.0,45.0,7.4,15.0,45.0,43.47,31.13
2016,3,10,9,15,0.0,40.5,7.4,15.0,40.5,39.13,27.39
2016,3,10,9,30,0.0,36.0,7.4,15.0,36.0,34.78,23.65
2016,3,10,9,45,0.0,30.0,7.4,15.5,30.0,28.99,18.68
2016,3,10,10,0,0.0,24.0,7.4,16.0,24.0,23.19,13.74
2016,3,10,10,15,0.0,52.0,7.3,16.0,52.0,50.29,36.24
2016,3,10,10,30,0.0,80.0,7.2,16.0,80.0,77.42,58.6
2016,3,10,10,45,0.0,70.0,7.1,16.0,70.0,67.74,50.51
2016,3,10,11,0,0.0,60.0,7.0,16.0,60.0,58.06,42.46
2016,3,10,11,15,0.0,46.0,6.85,16.0,46.0,44.5,31.23
2016,3,10,11,30,0.0,32.0,6.7,16.0,32.0,30.95,20.01
2016,3,10,11,45,0.0,32.5,6.6,16.0,32.5,31.44,20.4
2016,3,10,12,0,0.0,33.0,6.5,16.0,33.0,31.93,20.79
2016,3,10,12,15,0.0,45.0,6.35,16.0,45.0,43.55,30.38
2016,3,10,12,30,0.0,57.0,6.2,16.0,57.0,55.17,39.95
2016,3,10,12,45,0.0,104.5,6.05,16.0,104.5,101.19,77.69
2016,3,10,13,0,0.0,152.0,5.9,16.0,152.0,146.97,114.92
2016,3,10,13,15,0.0,104.0,5.65,16.0,104.0,100.67,77.29
2016,3,10,13,30,0.0,56.0,5.4,16.0,56.0,54.19,39.23
2016,3,10,13,45,0.0,44.0,5.2,16.0,44.0,42.56,29.69
2016,3,10,14,0,0.0,32.0,5.0,16.0,32.0,30.94,20.1
2016,3,10,14,15,0.0,35.0,4.8,15.5,35.0,33.84,22.61
2016,3,10,14,30,0.0,38.0,4.6,15.0,38.0,36.73,25.13
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,27.06,17.09
2016,3,10,15,0,0.0,18.0,4.3,15.0,18.0,17.39,9.0
2016,3,10,15,15,0.0,29.5,4.2,15.0,29.5,28.5,18.41
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,39.61,27.86
2016,3,10,15,45,0.0,35.5,4.05,15.0,35.5,34.28,23.44
2016,3,10,16,0,0.0,30.0,4.0,15.0,30.0,28.96,19.0
2016,3,10,16,15,0.0,26.0,4.0,15.0,26.0,25.09,15.77
2016,3,10,16,30,0.0,22.0,4.0,15.0,22.0,21.23,12.5
2016,3,10,16,45,0.0,18.0,4.0,15.0,18.0,17.36,9.19
2016,3,10,17,0,0.0,14.0,4.0,15.0,14.0,13.5,6.4
2016,3,10,17,15,0.0,10.0,4.2,14.5,10.0,9.64,2.89
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,3.37,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,5.78,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,11.57,3.64
2016,3,11,7,15,0.0,21.0,10.5,13.0,21.0,20.26,11.37
2016,3,11,7,30,0.0,30.0,10.1,13.0,30.0,28.95,19.03
2016,3,11,7,45,0.0,40.0,9.75,13.0,40.0,38.62,27.47
2016,3,11,8,0,0.0,50.0,9.4,13.0,50.0,48.3,35.82
2016,3,11,8,15,0.0,60.0,9.25,13.0,60.0,57.98,44.07
2016,3,11,8,30,0.0,70.0,9.1,13.0,70.0,67.67,52.23
2016,3,11,8,45,0.0,98.5,8.95,13.0,98.5,96.16,76.22
2016,3,11,9,0,0.0,127.0,8.8,13.0,127.0,124.96,100.22
2016,3,11,9,15,0.0,134.0,8.55,13.0,134.0,131.6,105.47
2016,3,11,9,30,0.0,141.0,8.3,13.0,141.0,138.28,110.74
2016,3,11,9,45,2.5,165.0,8.05,13.0,166.5,164.07,131.92
2016,3,11,10,0,5.0,189.0,7.8,13.0,192.0,189.87,152.93
2016,3,11,10,15,4.0,187.5,7.75,13.0,190.0,187.13,150.31
2016,3,11,10,30,3.0,186.0,7.7,13.0,188.0,184.48,147.83
2016,3,11,10,45,166.0,252.0,7.7,13.5,369.5,387.71,317.21
2016,3,11,11,0,329.0,318.0,7.7,14.0,551.0,587.04,476.77
2016,3,11,11,15,259.5,339.0,7.7,14.0,525.5,551.46,445.92
2016,3,11,11,30,190.0,360.0,7.7,14.0,500.0,510.32,411.29
2016,3,11,11,45,295.5,343.0,7.7,14.0,563.5,573.82,463.63
2016,3,11,12,0,401.0,326.0,7.7,14.0,627.0,630.2,509.61
2016,3,11,12,15,644.0,222.5,7.75,14.0,707.5,703.82,572.71
2016,3,11,12,30,887.0,119.0,7.8,14.0,788.0,762.43,621.74
2016,3,11,12,45,496.0,238.0,7.9,14.0,612.0,583.68,475.51
2016,3,11,13,0,105.0,357.0,8.0,14.0,436.0,414.65,332.83
2016,3,11,13,15,117.0,352.0,8.15,14.0,438.0,412.75,331.98
2016,3,11,13,30,129.0,347.0,8.3,14.0,440.0,409.24,329.53
2016,3,11,13,45,252.0,318.5,8.5,14.0,493.0,447.52,362.18
2016,3,11,14,0,375.0,290.0,8.7,14.0,546.0,477.78,387.37
2016,3,11,14,15,210.5,278.0,8.65,13.5,420.5,367.19,297.47
2016,3,11,14,30,46.0,266.0,8.6,13.0,295.0,269.71,217.94
2016,3,11,14,45,126.5,262.0,8.6,13.0,335.5,294.28,238.11
2016,3,11,15,0,207.0,258.0,8.6,13.0,376.0,313.8,252.94
2016,3,11,15,15,103.5,142.5,8.55,12.5,201.5,166.7,133.0
2016,3,11,15,30,0.0,27.0,8.5,12.0,27.0,26.07,16.62
2016,3,11,15,45,0.0,27.5,8.5,12.0,27.5,26.55,17.1
2016,3,11,16,0,0.0,28.0,8.5,12.0,28.0,27.03,17.58
2016,3,11,16,15,0.0,24.5,8.45,11.5,24.5,23.64,14.75
2016,3,11,16,30,0.0,21.0,8.4,11.0,21.0,20.26,11.89
2016,3,11,16,45,0.0,17.0,8.4,11.0,17.0,16.4,8.55
2016,3,11,17,0,0.0,13.0,8.4,11.0,13.0,12.53,5.68
2016,3,11,17,15,0.0,9.5,8.35,11.0,9.5,9.16,2.55
2016,3,11,17,30,0.0,6.0,8.3,11.0,6.0,5.78,0.0
2016,3,11,17,45,0.0,3.5,8.25,11.0,3.5,3.37,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.98,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.49,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,10.61,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,21.23,11.64
2016,3,12,7,15,0.0,39.0,5.6,12.0,39.0,37.87,26.35
2016,3,12,7,30,0.0,56.0,5.9,12.0,56.0,55.29,41.63
2016,3,12,7,45,0.0,74.5,6.2,12.0,74.5,74.17,58.04
2016,3,12,8,0,0.0,93.0,6.5,12.0,93.0,92.88,74.11
2016,3,12,8,15,0.0,112.0,6.7,12.0,112.0,112.02,90.31
2016,3,12,8,30,0.0,131.0,6.9,12.0,131.0,131.05,106.21
2016,3,12,8,45,1.5,144.0,7.1,12.5,145.0,144.54,117.1
2016,3,12,9,0,3.0,157.0,7.3,13.0,159.0,158.16,127.96
2016,3,12,9,15,15.0,185.5,7.4,13.0,194.0,195.4,158.87
2016,3,12,9,30,27.0,214.0,7.5,13.0,229.0,233.03,189.8
2016,3,12,9,45,21.0,217.0,7.65,13.0,229.0,231.08,187.56
2016,3,12,10,0,15.0,220.0,7.8,13.0,229.0,229.05,185.3
2016,3,12,10,15,16.0,231.0,7.8,13.0,241.0,240.43,194.25
2016,3,12,10,30,17.0,242.0,7.8,13.0,253.0,251.76,203.15
2016,3,12,10,45,15.5,243.0,7.8,13.0,254.0,250.99,202.16
2016,3,12,11,0,14.0,244.0,7.8,13.0,255.0,250.23,201.23
2016,3,12,11,15,7.0,203.5,7.8,13.0,209.5,204.02,163.26
2016,3,12,11,30,0.0,163.0,7.8,13.0,164.0,158.45,125.69
2016,3,12,11,45,0.5,162.5,7.8,13.5,163.5,158.2,125.22
2016,3,12,12,0,1.0,162.0,7.8,14.0,163.0,157.94,124.75
2016,3,12,12,15,1.0,162.5,7.8,14.0,163.0,158.28,125.0
2016,3,12,12,30,1.0,163.0,7.8,14.0,163.0,158.6,125.26
2016,3,12,12,45,2.5,177.0,7.85,14.0,178.5,173.0,137.08
2016,3,12,13,0,4.0,191.0,7.9,14.0,194.0,187.22,148.75
2016,3,12,13,15,3.5,186.0,7.9,14.0,189.0,181.73,144.35
2016,3,12,13,30,3.0,181.0,7.9,14.0,184.0,176.28,140.02
2016,3,12,13,45,1.5,115.5,7.9,14.0,117.0,112.55,87.89
2016,3,12,14,0,0.0,50.0,7.9,14.0,50.0,48.37,34.79
2016,3,12,14,15,15.0,150.5,7.8,14.0,160.0,152.54,121.33
2016,3,12,14,30,30.0,251.0,7.7,14.0,270.0,248.92,200.17
2016,3,12,14,45,20.0,223.0,7.65,14.0,235.5,219.71,176.54
2016,3,12,15,0,10.0,195.0,7.6,14.0,201.0,188.5,151.33
2016,3,12,15,15,5.0,112.5,7.45,14.0,115.5,109.92,86.65
2016,3,12,15,30,0.0,30.0,7.3,14.0,30.0,28.97,18.92
2016,3,12,15,45,0.0,26.0,7.15,14.0,26.0,25.1,15.71
2016,3,12,16,0,0.0,22.0,7.0,14.0,22.0,21.23,12.47
2016,3,12,16,15,0.0,19.0,6.9,13.5,19.0,18.33,10.06
2016,3,12,16,30,0.0,16.0,6.8,13.0,16.0,15.43,7.63
2016,3,12,16,45,0.0,13.0,6.7,13.0,13.0,12.54,5.13
2016,3,12,17,0,0.0,10.0,6.6,13.0,10.0,9.64,3.01
2016,3,12,17,15,0.0,7.5,6.45,13.0,7.5,7.23,0.79
2016,3,12,17,30,0.0,5.0,6.3,13.0,5.0,4.82,0.0
2016,3,12,17,45,0.0,2.5,6.15,13.0,2.5,2.41,0.0
2016,3,12,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.5,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,5.8,14.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.0,5.9,14.0,7.0,6.74,0.02
2016,3,13,7,30,0.0,10.0,6.0,14.0,10.0,9.64,2.56
2016,3,13,7,45,0.0,13.5,6.1,14.0,13.5,13.02,5.5
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,16.4,8.41
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,19.3,10.88
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,22.2,13.32
2016,3,13,8,45,0.0,46.0,6.35,14.0,46.0,44.44,32.17
2016,3,13,9,0,0.0,69.0,6.4,14.0,69.0,66.71,50.87
2016,3,13,9,15,0.0,81.0,6.45,14.0,81.0,78.35,60.47
2016,3,13,9,30,0.0,93.0,6.5,14.0,93.0,90.05,70.08
2016,3,13,9,45,0.0,71.0,6.55,14.0,71.0,68.67,52.06
2016,3,13,10,0,0.0,49.0,6.6,14.0,49.0,47.38,34.15
2016,3,13,10,15,0.0,98.0,6.6,14.0,98.0,94.92,73.64
2016,3,13,10,30,0.0,147.0,6.6,14.0,147.0,143.24,113.29
2016,3,13,10,45,0.0,137.5,6.6,14.0,137.5,133.73,105.28
2016,3,13,11,0,0.0,128.0,6.6,14.0,128.0,124.3,97.42
2016,3,13,11,15,0.0,137.0,6.6,14.0,137.0,133.06,104.5
2016,3,13,11,30,0.0,146.0,6.6,14.0,146.0,141.79,111.55
2016,3,13,11,45,2.0,166.0,6.6,14.0,167.5,162.78,128.65
2016,3,13,12,0,4.0,186.0,6.6,14.0,189.0,183.63,145.59
2016,3,13,12,15,2.0,171.5,6.6,14.0,173.0,167.77,132.6
2016,3,13,12,30,0.0,157.0,6.6,14.0,157.0,152.06,119.77
2016,3,13,12,45,0.0,145.5,6.65,14.0,145.5,140.83,110.65
2016,3,13,13,0,0.0,134.0,6.7,14.0,134.0,129.64,101.57
2016,3,13,13,15,0.5,152.5,6.65,14.0,153.0,147.66,116.4
2016,3,13,13,30,1.0,171.0,6.6,14.0,172.0,165.5,131.05
2016,3,13,13,45,4.0,189.5,6.6,14.0,192.5,184.59,146.79
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,203.19,162.12
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,167.8,133.44
