Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,132.75,104.89
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,150.72,119.94
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,168.1,134.49
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,151.91,121.46
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,135.87,108.52
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,96.07,75.59
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,55.08,41.23
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,47.82,35.18
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,40.56,29.07
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,33.3,22.88
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,26.05,17.69
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,19.29,11.5
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,12.53,5.3
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,7.23,0.22
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,55.33,27.62
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,113.11,86.09
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,167.44,134.65
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,227.06,187.35
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,278.27,232.0
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,339.42,283.64
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,389.82,326.33
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,443.65,371.0
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,459.7,381.85
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,471.08,388.53
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,504.57,414.06
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,537.06,438.39
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,562.82,457.17
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,587.03,474.57
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,624.28,503.17
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,661.03,531.0
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,657.31,524.91
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,650.86,517.08
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,642.5,509.78
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,637.76,505.13
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,615.58,487.13
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,592.62,468.61
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,630.64,499.99
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,661.77,525.53
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,641.21,509.28
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,619.7,492.52
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,647.59,517.13
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,664.99,532.82
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,629.55,505.09
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,592.42,475.62
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,551.26,442.11
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,506.83,405.28
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,461.17,366.67
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,415.53,327.13
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,367.32,285.2
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,320.14,243.32
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,271.43,199.66
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,225.01,158.31
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,178.03,118.66
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,135.04,85.37
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,93.12,58.65
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,57.75,46.32
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,50.02,39.16
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,41.92,31.37
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,30.84,19.97
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,18.73,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,22.19,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,106.76,63.98
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,190.41,147.76
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,256.44,207.48
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,329.9,272.06
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,390.67,324.86
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,455.27,379.06
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,507.13,422.07
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,559.96,464.65
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,602.83,497.55
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,647.49,530.9
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,684.27,556.34
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,719.43,579.85
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,748.24,598.54
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,774.77,615.42
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,791.28,625.82
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,808.83,637.09
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,820.32,644.31
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,828.8,649.53
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,831.92,651.05
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,831.87,650.48
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,826.04,644.74
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,817.06,636.95
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,803.05,627.16
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,786.01,615.31
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,764.66,600.4
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,740.4,583.39
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,711.22,562.53
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,679.63,538.49
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,643.61,510.65
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,605.62,480.67
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,564.26,447.36
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,521.52,412.11
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,475.38,373.35
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,425.4,330.69
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,376.01,287.85
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,326.95,244.23
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,275.91,198.17
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,226.35,153.56
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,176.51,110.83
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,129.7,74.07
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,80.04,41.81
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,38.66,28.97
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,34.72,25.3
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,31.04,21.64
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,22.85,13.42
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,14.06,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,8.85,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,35.35,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,124.8,79.98
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,208.1,160.48
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,274.12,219.47
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,347.31,282.92
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,406.14,332.78
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,468.15,383.38
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,517.36,422.58
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,569.84,463.03
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,614.97,497.05
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,659.45,529.72
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,695.81,555.06
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,730.48,578.98
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,755.4,594.95
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,781.96,612.09
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,801.55,625.01
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,818.35,636.07
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,830.08,642.45
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,838.75,646.82
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,841.46,648.0
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,840.96,647.13
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,834.64,641.52
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,825.13,633.86
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,810.56,623.97
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,792.95,612.04
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,771.37,597.34
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,746.85,580.55
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,716.56,559.53
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,683.85,535.04
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,647.68,507.49
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,609.55,477.86
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,567.58,444.62
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,524.26,409.5
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,477.78,371.11
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,430.69,331.16
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,381.33,288.88
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,328.5,242.86
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,277.42,197.31
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,227.83,153.11
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,177.62,110.36
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,130.31,73.27
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,83.93,43.66
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,39.01,29.04
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,32.83,23.44
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,29.03,19.74
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,21.73,12.52
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,13.91,0.0
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,8.85,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,53.05,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,145.73,98.08
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,230.64,179.03
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,295.84,237.67
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,367.74,300.15
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,424.75,348.9
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,487.33,400.14
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,538.91,441.48
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,591.01,481.78
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,635.49,514.23
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,679.13,544.27
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,711.75,566.2
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,746.53,589.48
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,774.93,606.75
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,800.88,622.1
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,821.04,632.84
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,838.28,641.49
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,849.0,646.09
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,856.55,648.66
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,858.84,649.01
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,857.85,647.3
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,850.95,640.53
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,840.8,631.78
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,826.4,621.52
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,808.87,609.28
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,786.0,593.5
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,760.3,575.87
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,729.57,555.26
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,696.4,531.41
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,659.72,503.48
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,621.05,473.63
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,578.5,441.52
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,534.59,407.46
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,487.92,370.32
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,440.62,331.56
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,386.87,287.45
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,336.71,244.79
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,284.63,199.57
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,233.97,155.4
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,182.98,112.64
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,134.89,75.27
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,87.65,45.16
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,41.87,31.32
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,33.51,23.86
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,29.75,20.23
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,22.5,13.15
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,14.72,0.0
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,9.34,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,9.83,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,21.43,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,125.79,87.84
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,230.97,181.11
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,296.62,240.44
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,368.88,303.89
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,234.97,195.65
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,60.89,46.45
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,92.69,73.43
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,124.92,100.23
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,141.3,113.5
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,157.63,126.61
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,192.21,154.85
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,227.1,182.97
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,336.76,271.82
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,448.98,359.44
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,464.95,370.24
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,480.12,380.85
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,437.12,345.38
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,387.75,305.21
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,393.82,309.67
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,399.6,313.7
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,554.83,437.39
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,699.6,547.47
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,649.42,506.63
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,598.85,466.75
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,643.12,503.21
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,678.6,531.82
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,650.36,510.54
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,620.82,488.45
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,624.54,493.16
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,619.4,490.02
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,577.14,456.31
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,533.7,421.07
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,487.24,382.79
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,440.18,342.91
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,366.77,283.4
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,308.98,236.82
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,262.71,197.49
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,220.39,161.71
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,180.88,128.92
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,144.52,100.38
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,106.05,72.56
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,70.53,52.16
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,54.98,43.53
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,43.01,32.43
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,32.08,21.72
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,17.7,1.5
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.9,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,11.58,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,43.93,28.54
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,82.02,62.44
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,115.95,92.31
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,150.74,122.64
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,185.02,152.04
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,219.92,181.38
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,310.22,256.98
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,400.86,331.1
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,528.42,433.88
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,654.2,531.43
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,690.1,556.25
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,724.36,580.28
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,750.98,597.43
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,775.22,612.79
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,791.24,623.04
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,808.5,634.32
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,819.29,641.32
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,827.1,646.37
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,830.03,647.46
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,829.88,646.53
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,824.12,642.1
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,815.32,635.65
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,722.76,565.67
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,627.35,489.21
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,598.21,467.45
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,569.27,445.3
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,509.16,398.97
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,453.03,355.39
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,425.22,334.35
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,398.08,313.56
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,392.95,310.1
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,385.18,304.17
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,422.37,333.23
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,439.31,342.14
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,386.73,296.5
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,337.69,252.9
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,252.32,188.15
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,205.49,158.72
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,174.61,133.53
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,144.57,109.37
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,114.74,86.2
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,85.9,65.95
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,66.89,53.91
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,50.12,38.58
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,34.68,24.02
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,18.82,3.65
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,10.32,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,7.37,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,14.48,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,56.33,38.59
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,94.17,72.33
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,130.76,104.66
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,168.32,137.52
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,202.61,166.78
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,237.43,195.79
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,299.66,248.03
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,373.64,308.9
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,385.65,317.1
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,386.66,316.42
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,314.08,255.46
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,223.76,179.37
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,141.35,111.64
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,61.92,45.78
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,109.19,84.55
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,157.06,123.31
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,184.51,145.39
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,211.89,167.31
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,194.62,153.22
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,177.52,139.32
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,211.83,166.92
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,245.86,194.09
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,238.66,188.24
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,231.51,182.51
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,196.54,154.53
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,161.91,126.69
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,149.01,116.35
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,136.21,106.06
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,94.4,72.14
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,52.25,37.63
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,140.33,110.24
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,225.28,179.47
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,199.54,158.83
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,174.35,138.69
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,182.13,145.3
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,188.71,150.82
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,114.82,90.44
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,38.63,27.1
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,85.52,66.46
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,126.04,100.3
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,105.62,83.62
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,86.02,67.47
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,67.22,54.13
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,48.65,37.18
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,31.89,21.59
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,14.47,2.47
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,8.36,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,16.41,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,61.44,43.38
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,101.72,79.09
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,141.4,114.14
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,182.75,150.36
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,223.16,185.01
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,265.48,220.62
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,236.36,195.12
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,194.19,158.11
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,166.28,134.32
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,144.94,115.88
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,228.8,185.43
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,309.29,250.91
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,326.16,263.28
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,342.75,275.43
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,430.82,346.66
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,512.25,411.51
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,401.77,322.23
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,280.71,223.27
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,192.48,152.29
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,105.68,81.43
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,148.11,115.87
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,190.38,149.75
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,190.58,149.84
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,190.74,149.97
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,277.81,220.13
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,361.38,286.41
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,352.0,279.52
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,342.53,272.69
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,275.0,218.89
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,210.72,167.24
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,181.94,144.17
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,153.57,121.29
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,138.75,109.43
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,123.98,97.55
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,118.13,93.16
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,112.28,88.73
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,76.4,58.95
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,39.6,28.04
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,110.23,77.84
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,161.08,109.9
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,116.36,75.96
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,72.68,49.83
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,55.0,43.62
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,47.55,36.56
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,34.68,24.28
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,21.15,7.51
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,13.27,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,32.59,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,88.2,29.91
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,165.47,124.75
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,249.05,199.26
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,314.69,258.53
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,386.37,321.6
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,446.2,373.66
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,508.97,426.72
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,558.05,467.09
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,610.14,508.68
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,656.17,543.74
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,701.63,576.12
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,639.37,523.79
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,549.39,448.12
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,691.96,563.34
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,824.08,661.27
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,737.53,593.15
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,624.62,500.05
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,636.15,508.6
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,646.17,515.48
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,584.98,465.55
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,518.37,411.35
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,585.0,465.27
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,644.5,512.68
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,744.45,596.28
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,827.42,661.0
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,803.98,643.76
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,777.76,624.95
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,747.13,602.73
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,714.05,577.85
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,677.26,548.83
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,638.45,517.58
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,595.85,482.4
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,551.87,445.33
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,505.1,405.16
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,457.51,363.35
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,407.04,318.22
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,353.01,269.4
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,301.16,221.83
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,250.54,175.3
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,198.71,129.48
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,149.64,88.67
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,101.71,54.63
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,54.76,30.58
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,35.59,26.3
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,32.4,23.18
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,25.8,16.7
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,18.74,6.86
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,25.89,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,72.93,32.69
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,130.29,99.03
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,189.55,152.21
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,240.07,197.65
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,293.79,244.78
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,341.54,285.4
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,391.47,326.59
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,458.03,380.54
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,533.41,439.73
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,590.99,483.77
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,650.3,528.1
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,713.32,573.07
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,779.48,619.22
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,803.77,633.31
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,829.78,648.86
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,849.12,660.39
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,865.55,669.89
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,876.35,674.67
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,883.99,677.38
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,885.4,678.54
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,883.54,677.61
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,837.06,645.67
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,787.13,609.8
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,813.12,631.03
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,832.99,645.88
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,807.08,627.46
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,778.75,607.52
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,720.82,565.14
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,664.25,521.67
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,610.49,480.51
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,559.83,441.07
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,524.45,414.33
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,488.55,386.43
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,477.65,376.85
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,456.41,357.08
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,406.06,314.12
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,356.26,270.6
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,282.28,211.18
