Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,229.77,171.52
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,191.5,139.67
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,160.34,114.86
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,123.0,86.7
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,88.39,64.42
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,65.79,53.06
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,51.92,40.35
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,37.49,26.84
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,22.54,10.22
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,13.27,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,34.63,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,94.66,51.23
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,163.3,125.42
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,240.38,194.03
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,304.08,251.0
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,373.38,311.36
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,427.33,357.43
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,482.91,403.35
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,534.88,445.94
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,587.61,488.15
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,625.2,516.05
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,660.66,541.66
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,697.57,569.13
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,733.15,594.68
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,762.11,613.68
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,789.06,631.03
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,809.58,644.47
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,825.16,654.28
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,840.24,664.07
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,852.61,671.95
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,855.69,673.2
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,855.77,672.45
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,847.67,664.96
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,836.71,655.6
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,822.98,645.93
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,806.5,634.34
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,789.71,622.59
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,769.03,608.01
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,739.78,587.04
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,707.74,562.52
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,670.86,533.96
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,632.31,503.56
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,590.39,469.95
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,547.38,434.73
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,500.31,395.5
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,453.68,355.77
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,401.69,311.6
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,353.21,269.21
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,302.99,224.71
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,255.53,182.56
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,206.17,140.07
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,160.16,102.35
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,114.34,68.77
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,72.56,45.44
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,49.68,38.61
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,43.17,32.52
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,32.74,22.69
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,21.77,10.25
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,40.85,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,111.17,67.37
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,178.87,138.57
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,256.15,207.38
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,320.17,265.11
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,389.52,326.16
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,449.75,377.75
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,513.1,430.44
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,563.89,472.35
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,615.12,513.73
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,657.81,546.66
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,702.4,579.11
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,738.02,604.8
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,771.81,628.9
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,799.68,647.09
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,821.02,660.26
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,840.23,672.88
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,856.65,683.43
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,866.71,688.29
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,873.66,690.99
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,875.82,691.37
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,874.83,689.59
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,868.03,682.7
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,858.1,673.73
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,843.11,662.54
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,825.15,649.31
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,804.09,634.17
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,780.03,616.87
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,749.68,595.15
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,716.96,571.14
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,680.26,542.61
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,641.64,512.05
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,599.29,478.09
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,555.67,442.31
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,508.81,403.19
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,458.25,360.2
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,407.74,316.74
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,357.64,272.51
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,306.2,226.22
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,256.81,181.57
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,202.98,134.53
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,155.16,94.62
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,108.35,60.73
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,67.08,38.8
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,42.68,32.41
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,39.05,28.91
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,31.34,21.54
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,22.53,11.34
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,14.25,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,53.41,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,142.17,92.23
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,209.74,162.75
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,287.21,231.79
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,348.47,287.04
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,414.56,344.71
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,467.85,389.73
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,525.33,436.47
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,574.2,474.73
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,623.16,511.86
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,664.98,541.47
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,705.68,569.51
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,736.16,590.39
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,768.88,612.82
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,794.45,628.84
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,817.44,642.94
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,835.67,654.79
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,851.04,664.69
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,860.39,669.6
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,866.66,672.46
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,868.11,673.13
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,866.39,671.79
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,858.5,666.55
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,847.5,659.21
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,832.55,649.1
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,814.63,636.9
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,788.73,618.89
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,760.66,599.26
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,731.46,578.47
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,700.02,555.17
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,660.66,524.76
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,621.27,493.75
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,580.0,461.77
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,537.74,428.12
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,480.14,380.69
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,429.31,338.09
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,357.93,280.55
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,304.85,238.92
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,261.97,203.73
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,226.93,175.1
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,193.72,147.82
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,162.01,122.22
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,123.05,84.34
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,75.78,47.05
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,50.51,39.38
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,44.52,33.78
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,34.57,24.35
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,24.1,12.93
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,15.24,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,50.82,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,136.31,92.92
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,203.81,159.8
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,281.62,229.01
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,345.63,286.5
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,414.76,346.82
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,470.37,393.7
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,527.63,440.34
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,528.76,440.41
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,518.13,430.56
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,616.05,509.24
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,714.13,584.44
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,750.42,610.75
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,784.92,635.89
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,812.05,655.43
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,836.73,673.2
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,856.17,686.88
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,868.75,695.59
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,879.55,701.79
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,887.3,705.84
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,889.73,706.97
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,889.0,705.94
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,882.6,701.14
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,873.08,694.17
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,858.28,683.19
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,840.51,670.12
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,818.48,654.17
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,793.68,636.16
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,764.17,614.78
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,732.29,590.79
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,670.73,541.53
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,611.37,493.52
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,593.08,478.8
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,566.28,456.37
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,488.92,392.35
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,423.55,337.75
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,376.22,297.86
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,331.82,259.95
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,278.21,215.27
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,237.4,182.17
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,202.97,150.63
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,159.47,111.75
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,123.96,85.76
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,98.67,71.53
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,71.49,58.45
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,57.81,45.89
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,42.46,31.5
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,26.51,15.35
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,15.73,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,73.71,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,163.36,116.55
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,235.27,187.79
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,318.0,262.99
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,381.69,321.97
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,447.46,381.29
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,505.21,431.56
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,564.64,481.66
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,614.85,523.59
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,664.94,564.11
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,708.3,596.07
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,746.21,623.14
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,781.45,649.08
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,814.66,673.26
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,841.98,692.75
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,866.65,710.19
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,885.05,722.83
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,900.4,733.23
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,910.48,738.33
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,917.28,741.07
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,918.03,740.96
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,915.43,738.5
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,906.99,731.78
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,895.27,722.75
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,879.02,710.25
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,859.65,695.5
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,832.27,674.74
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,802.63,652.31
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,771.14,628.46
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,737.33,602.55
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,699.74,572.14
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,660.32,539.79
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,617.38,503.89
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,573.2,466.35
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,522.29,422.84
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,473.57,380.12
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,422.69,334.78
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,372.28,289.01
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,320.21,241.39
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,269.61,194.86
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,214.86,146.22
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,166.26,104.66
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,118.02,67.9
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,74.42,42.22
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,43.37,33.48
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,40.23,30.43
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,32.61,23.07
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,24.48,14.14
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,12.12,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,75.46,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,164.82,119.33
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,236.43,187.04
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,318.73,259.45
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,382.02,315.84
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,447.4,372.38
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,505.91,421.13
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,566.38,469.88
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,616.69,509.5
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,666.88,547.4
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,706.07,574.15
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,748.26,602.72
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,783.83,625.63
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,817.32,646.48
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,844.16,661.22
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,868.35,673.73
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,887.2,683.46
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,903.01,690.88
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,912.68,693.27
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,919.07,693.43
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,919.79,694.59
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,917.17,693.63
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,909.19,689.17
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,897.92,682.55
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,881.6,673.53
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,862.15,662.17
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,837.08,647.05
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,809.26,629.62
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,778.21,608.96
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,744.69,586.25
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,706.06,558.55
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,665.62,527.99
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,622.18,494.04
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,577.37,458.13
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,528.86,418.36
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,479.99,377.24
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,428.85,333.82
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,374.19,286.44
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,321.55,239.29
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,270.57,193.16
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,218.64,147.21
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,169.46,105.31
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,117.4,65.49
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,73.31,39.49
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,39.35,29.77
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,36.4,26.94
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,30.05,20.84
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,23.29,13.46
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,11.51,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,13.51,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,27.51,16.54
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,52.74,38.95
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,77.84,60.96
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,110.48,89.32
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,139.64,114.38
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,167.77,137.91
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,196.38,161.34
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,190.1,155.27
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,176.68,143.22
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,251.41,204.57
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,321.65,260.62
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,334.63,269.8
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,346.99,278.67
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,323.83,259.24
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,300.23,239.53
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,316.43,252.01
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,332.43,264.17
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,496.18,394.62
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,658.86,518.05
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,663.19,519.75
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,666.21,521.52
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,664.13,519.8
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,660.78,517.21
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,759.42,597.52
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,841.75,659.31
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,819.67,643.0
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,794.72,625.45
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,764.45,604.24
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,731.87,581.25
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,695.55,553.62
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,657.32,523.98
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,614.59,490.26
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,570.62,454.79
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,521.03,414.23
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,473.51,374.14
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,423.26,330.87
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,373.4,286.92
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,321.91,240.92
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,271.9,195.72
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,217.54,147.94
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,169.15,106.66
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,121.27,70.02
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,78.02,43.75
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,42.95,33.14
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,39.78,30.09
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,32.66,23.21
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,25.05,15.12
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.44,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,74.29,12.37
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,159.36,118.83
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,226.64,180.43
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,302.93,247.35
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,234.62,194.1
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,142.39,116.07
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,170.0,139.5
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,198.01,162.64
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,196.12,160.2
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,186.83,151.61
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,248.21,201.57
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,304.15,245.88
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,384.94,310.33
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,459.66,368.67
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,531.23,423.29
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,596.12,471.94
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,612.31,482.82
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,627.2,493.05
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,611.08,478.39
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,587.46,458.52
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,569.12,443.84
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,550.14,428.65
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,550.16,428.84
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,549.51,428.47
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,543.37,424.07
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,536.66,419.29
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,682.44,539.25
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,806.02,634.42
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,775.66,612.48
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,742.84,589.79
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,705.28,562.51
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,665.79,532.2
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,622.94,498.16
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,578.69,462.23
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,477.57,380.3
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,404.16,320.59
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,344.98,273.67
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,297.31,236.01
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,228.9,181.81
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,173.7,138.99
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,157.79,126.49
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,137.92,110.53
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,116.55,79.2
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,78.06,41.45
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,39.0,29.47
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,36.03,26.64
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,30.61,21.35
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,24.86,15.08
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,12.2,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,13.99,0.29
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,28.19,17.45
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,48.82,35.69
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,68.94,53.26
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,91.66,72.96
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,114.46,92.44
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,136.61,111.1
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,159.06,129.73
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,168.57,137.15
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,177.93,144.34
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,251.28,204.53
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,319.94,259.41
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,361.08,291.58
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,410.54,329.83
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,638.01,513.7
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,858.42,674.81
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,876.5,684.31
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,891.67,693.52
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,901.92,699.34
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,909.06,703.14
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,910.0,702.75
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,907.73,700.32
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,900.79,693.51
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,890.66,684.67
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,874.98,673.8
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,856.28,660.93
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,833.16,645.39
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,807.22,627.83
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,776.59,607.16
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,743.56,584.6
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,706.55,558.04
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,667.5,528.46
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,624.71,495.29
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,580.55,460.18
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,533.26,421.69
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,485.28,381.57
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,435.21,339.31
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,381.46,292.93
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,328.98,246.02
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,277.77,199.61
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,225.63,153.23
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,176.01,110.43
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,127.25,72.38
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,79.35,41.71
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,38.42,28.96
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,35.85,26.51
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,30.42,21.24
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,24.66,15.08
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,12.08,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,13.02,1.45
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,26.07,15.97
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,43.31,31.29
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,60.66,46.49
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,80.59,63.75
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,100.34,80.54
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,119.46,96.3
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,138.58,111.69
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,224.12,182.63
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,315.44,255.42
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,332.66,266.85
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,356.93,283.96
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,365.05,289.14
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,372.44,293.88
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,448.4,351.69
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,517.42,402.52
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,480.69,373.5
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,435.47,338.66
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,445.24,345.68
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,454.62,351.99
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,685.35,532.85
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,895.56,683.36
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,890.48,678.82
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,879.69,672.75
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,864.06,663.34
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,845.6,651.92
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,824.01,637.01
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,799.57,620.02
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,769.19,599.54
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,736.59,577.21
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,698.65,549.41
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,659.78,520.23
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,617.29,488.08
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,573.73,454.26
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,359.96,286.66
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,195.13,154.3
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,181.8,144.23
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,168.68,134.0
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,154.12,122.54
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,139.74,111.17
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,116.11,92.16
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,92.56,72.91
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,78.92,61.6
