Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,65.34,50.17
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,52.66,41.57
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,39.6,29.75
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,27.51,18.62
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,15.43,7.37
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,7.71,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,47.93,23.73
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,97.88,74.53
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,141.78,114.08
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,188.21,155.11
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,230.92,192.46
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,274.92,229.94
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,316.22,263.92
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,358.79,298.03
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,508.93,421.22
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,669.34,546.4
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,711.87,574.47
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,753.28,602.24
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,788.56,626.32
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,821.9,648.89
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,849.2,665.84
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,869.53,677.85
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,824.62,645.14
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,761.96,596.41
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,713.45,556.7
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,656.87,510.79
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,660.8,513.78
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,663.48,515.49
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,532.0,414.64
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,404.15,314.47
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,401.41,313.07
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,398.5,311.02
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,518.96,406.73
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,629.86,492.02
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,608.96,476.2
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,587.2,460.36
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,605.62,477.68
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,613.81,486.25
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,602.34,478.2
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,583.96,463.85
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,536.72,425.37
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,489.3,385.93
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,439.31,344.09
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,386.62,298.99
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,315.43,240.65
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,259.73,196.42
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,229.47,165.13
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,186.38,122.52
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,138.25,84.44
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,94.47,55.53
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,54.17,43.08
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,47.19,36.67
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,39.45,29.27
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,30.08,19.94
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,15.13,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.81,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,98.75,58.97
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,186.1,144.54
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,256.54,208.26
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,335.65,278.33
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,399.46,334.98
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,467.42,393.55
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,525.09,441.33
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,584.54,489.06
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,632.1,527.39
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,682.37,566.51
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,725.35,597.39
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,767.17,626.98
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,802.39,652.06
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,835.61,675.48
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,862.3,692.83
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,881.91,704.9
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,900.28,716.47
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,915.74,725.89
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,924.61,729.43
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,930.33,730.81
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,931.06,730.41
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,928.59,727.87
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,920.43,721.67
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,909.14,713.38
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,892.91,701.07
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,873.73,686.75
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,850.16,669.62
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,823.83,650.53
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,792.46,628.01
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,758.8,603.73
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,720.7,575.05
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,680.98,544.02
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,637.27,510.24
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,590.05,472.74
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,541.62,433.16
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,493.03,392.26
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,442.54,349.17
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,392.53,305.34
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,340.39,258.55
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,286.57,210.06
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,235.48,164.51
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,187.34,122.77
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,139.13,84.44
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,95.71,55.65
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,55.33,43.95
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,46.94,36.3
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,38.96,28.8
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,30.81,20.67
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,15.49,1.22
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,34.45,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,124.92,80.22
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,209.98,162.75
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,277.6,223.37
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,352.94,288.76
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,415.45,342.52
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,481.78,397.42
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,536.99,440.95
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,596.65,486.13
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,645.74,522.4
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,694.54,556.17
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,738.05,585.24
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,780.4,613.01
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,810.27,633.09
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,842.48,654.86
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,868.19,671.5
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,891.2,686.28
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,908.58,697.37
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,922.95,706.53
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,931.59,711.27
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,937.02,713.93
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,937.3,713.5
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,934.31,711.0
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,925.92,703.95
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,914.32,694.87
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,897.35,682.89
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,877.35,668.96
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,853.55,651.51
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,826.93,632.2
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,795.53,610.75
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,761.75,587.54
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,723.61,560.75
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,683.6,530.74
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,640.27,497.66
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,595.61,462.83
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,547.8,424.88
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,499.45,385.48
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,448.62,343.81
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,394.25,298.19
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,341.23,252.09
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,289.67,206.52
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,237.48,161.0
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,187.89,118.68
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,135.36,77.37
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,90.3,47.76
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,47.82,29.93
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,37.73,27.77
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,32.42,22.77
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,26.78,17.1
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,12.99,1.07
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,38.02,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,128.35,85.35
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,210.79,162.68
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,278.13,222.54
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,353.09,287.36
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,414.98,340.57
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,480.61,395.09
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,536.48,439.41
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,591.43,481.6
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,641.76,518.8
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,691.89,553.58
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,733.84,581.52
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,774.48,608.08
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,809.01,629.84
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,836.95,646.73
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,863.44,662.8
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,887.36,677.01
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,904.86,687.2
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,919.43,695.43
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,928.39,698.91
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,934.2,700.37
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,933.94,698.88
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,930.49,695.39
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,921.76,687.17
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,909.91,677.05
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,893.18,664.73
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,873.51,650.56
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,848.17,632.21
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,820.34,612.31
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,789.19,590.66
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,755.78,567.47
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,717.69,539.16
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,677.96,508.67
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,635.27,477.0
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,588.99,442.24
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,540.85,404.56
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,492.48,365.98
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,411.5,305.07
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,349.81,259.04
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,309.35,226.82
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,270.59,195.54
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,225.81,159.42
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,181.55,123.82
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,145.65,91.44
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,98.83,54.74
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,58.46,37.13
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,46.44,34.45
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,39.2,27.84
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,30.63,19.76
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,15.39,3.02
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,12.55,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,73.29,49.08
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,127.66,98.6
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,178.1,143.01
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,232.42,190.1
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,283.03,233.8
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,346.26,286.75
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,443.49,366.84
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,548.78,451.11
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,565.47,461.74
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,571.59,464.14
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,579.66,467.59
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,581.73,466.19
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,634.97,506.63
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,689.48,547.02
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,726.25,572.01
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,764.36,597.59
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,830.01,645.15
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,892.35,687.04
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,900.47,691.01
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,905.62,693.49
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,905.42,692.4
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,902.23,689.42
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,892.66,682.18
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,880.21,673.12
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,837.58,643.48
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,793.03,608.94
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,738.84,568.86
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,685.99,529.39
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,671.56,519.75
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,654.67,507.88
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,583.14,453.18
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,519.98,404.36
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,512.51,400.61
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,500.25,392.38
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,436.45,342.59
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,383.08,300.83
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,318.59,251.06
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,265.22,209.95
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,233.49,184.98
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,203.17,160.95
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,169.28,134.17
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,141.82,112.69
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,121.9,96.71
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,102.64,81.08
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,82.95,64.81
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,64.18,51.49
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,46.71,35.55
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,28.97,19.23
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,14.47,3.5
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,17.37,7.96
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,28.96,18.64
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,44.1,31.84
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,59.77,45.35
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,76.95,60.0
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,94.04,74.32
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,106.27,84.19
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,118.52,93.88
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,132.86,105.32
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,147.18,116.6
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,198.47,157.96
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,250.43,198.9
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,317.03,250.82
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,376.71,296.23
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,363.77,284.31
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,350.3,272.51
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,332.35,258.25
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,308.09,239.22
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,441.87,342.19
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,574.62,439.4
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,640.86,488.66
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,699.83,532.81
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,650.61,495.55
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,598.56,456.89
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,525.4,403.0
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,452.61,348.41
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,488.42,375.94
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,521.86,400.64
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,505.61,388.93
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,488.98,377.21
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,494.55,382.73
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,497.15,385.69
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,477.81,372.38
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,458.7,358.93
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,407.94,319.88
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,358.5,281.78
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,324.58,255.39
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,291.73,229.52
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,268.6,210.6
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,243.59,189.57
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,212.41,164.57
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,183.62,141.84
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,152.96,117.43
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,123.76,94.77
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,95.58,74.12
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,77.89,63.57
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,58.65,46.04
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,38.89,27.82
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,21.99,9.16
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,19.3,9.7
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,31.87,21.12
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,48.93,36.03
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,66.2,51.01
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,83.88,66.11
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,101.45,80.87
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,73.53,57.0
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,48.31,35.47
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,78.34,60.61
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,109.23,86.04
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,155.71,123.98
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,202.62,161.54
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,244.71,194.83
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,294.84,233.87
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,369.57,291.59
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,444.84,348.01
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,337.32,264.43
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,226.4,177.03
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,197.65,154.5
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,169.17,131.78
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,287.93,225.34
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,403.04,312.26
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,362.36,280.61
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,319.59,248.04
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,382.71,296.47
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,441.38,340.1
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,537.5,413.05
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,625.48,477.36
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,501.08,385.38
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,385.13,298.01
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,397.49,308.79
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,408.01,317.37
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,329.84,257.74
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,258.18,202.47
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,160.59,125.84
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,61.92,45.87
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,77.89,59.31
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,93.76,72.57
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,96.47,75.02
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,99.07,77.41
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,119.83,94.67
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,138.5,110.11
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,119.4,94.75
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,100.91,79.76
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,81.97,64.02
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,63.55,50.97
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,46.86,35.77
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,29.94,20.22
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,16.89,6.31
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,6.74,0.03
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,10.12,3.0
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,13.5,5.97
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,16.88,8.9
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,20.26,11.8
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,17.85,9.69
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,15.44,7.58
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,48.32,35.5
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,81.26,63.09
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,105.99,83.32
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,130.92,103.42
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,143.26,113.21
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,155.58,122.95
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,173.0,136.9
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,190.45,150.79
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,185.81,146.78
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,181.22,142.88
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,206.03,162.72
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,230.73,182.32
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,203.02,160.02
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,175.54,137.9
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,155.61,121.77
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,135.82,105.69
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,182.66,143.64
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,229.08,180.81
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,245.14,193.61
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,260.95,206.26
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,283.57,224.31
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,305.61,241.85
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,295.62,234.17
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,285.61,226.54
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,306.12,243.3
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,327.01,260.16
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,301.83,240.44
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,277.19,221.16
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,244.25,195.47
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,216.84,174.06
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,211.0,169.36
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,207.32,166.07
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,194.05,153.54
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,180.14,139.88
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,150.39,115.93
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,122.65,94.36
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,95.24,74.04
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,73.91,60.63
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,59.31,47.09
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,40.63,29.71
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,23.77,11.89
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,5.9,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,20.94,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,54.96,13.36
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,129.22,96.02
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,201.5,159.63
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,145.27,117.05
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,68.13,52.55
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,85.8,67.71
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,103.37,82.4
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,120.87,96.8
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,138.31,110.94
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,271.21,221.5
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,397.55,322.34
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,421.5,338.65
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,444.31,354.46
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,395.2,314.03
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,334.84,264.84
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,418.42,329.94
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,510.76,398.94
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,491.57,382.56
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,464.29,360.92
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,436.11,339.01
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,407.85,316.93
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,366.42,285.15
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,321.47,250.47
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,475.86,370.58
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,617.69,475.88
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,610.05,469.49
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,601.58,463.59
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,480.25,372.43
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,363.43,282.52
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,354.01,276.04
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,344.55,269.07
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,363.53,284.22
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,380.83,297.87
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,363.66,284.88
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,346.41,271.91
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,326.17,256.62
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,305.92,241.2
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,360.21,283.15
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,392.13,302.29
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,342.35,258.98
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,294.0,216.53
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,244.91,173.96
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,198.69,134.29
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,152.62,96.65
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,110.35,66.06
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,70.51,44.55
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,49.84,39.04
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,41.84,31.55
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,33.45,23.47
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,21.26,10.49
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,10.81,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.46,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.82,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,11.57,3.83
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,18.32,9.89
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,27.02,17.54
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,35.72,25.15
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,44.91,33.09
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,54.11,40.92
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,157.55,129.3
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,265.61,218.83
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,271.99,222.73
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,276.92,225.52
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,195.52,158.08
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,112.85,88.79
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,200.36,160.9
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,297.16,238.63
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,376.89,301.8
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,457.22,364.06
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,422.32,335.39
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,386.95,306.59
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,466.8,369.19
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,551.98,434.17
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,476.86,375.01
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,408.29,320.66
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,409.31,321.66
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,410.11,322.35
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,648.44,517.95
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,860.68,679.73
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,833.65,659.25
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,803.34,637.63
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,774.0,616.65
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,742.75,593.34
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,707.86,566.83
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,671.37,538.61
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,630.54,506.3
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,586.44,470.9
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,541.06,433.81
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,495.48,395.7
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,437.01,347.24
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,381.67,300.45
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,326.77,253.88
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,280.68,215.25
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,236.58,177.33
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,194.97,141.89
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,158.41,112.87
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,131.45,94.16
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,96.45,71.13
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,72.2,59.17
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,57.42,45.5
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,42.05,31.09
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,27.11,15.43
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
