Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,25.97,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,68.55,32.55
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,142.42,108.18
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,216.38,173.55
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,282.92,232.19
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,359.79,298.23
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,420.83,350.23
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,485.18,403.47
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,540.67,447.37
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,597.51,491.03
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,645.85,527.72
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,694.07,563.1
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,735.94,592.38
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,773.95,618.43
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,807.33,640.56
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,838.79,661.09
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,868.47,678.89
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,896.09,695.0
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,907.9,701.95
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,921.75,710.56
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,930.07,714.07
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,935.36,715.64
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,935.18,714.56
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,931.96,711.55
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,922.86,705.04
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,910.83,696.67
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,895.17,685.9
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,876.71,673.3
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,852.43,657.0
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,825.75,639.02
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,795.69,618.57
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,763.48,596.47
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,725.08,569.12
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,685.74,539.75
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,643.87,508.58
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,600.99,475.84
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,553.77,438.14
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,506.94,399.86
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,455.4,357.12
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,407.34,316.01
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,356.64,272.11
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,307.96,229.26
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,258.38,186.06
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,211.7,145.74
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,164.96,107.84
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,123.26,77.6
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,82.92,54.31
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,58.1,46.6
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,49.6,38.62
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,40.64,29.94
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,27.3,16.04
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,12.78,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,28.62,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,76.15,41.8
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,151.25,116.36
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,228.38,184.7
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,291.81,241.23
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,361.71,302.02
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,369.31,309.71
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,370.16,310.5
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,456.09,382.07
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,555.55,462.23
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,609.62,504.55
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,664.77,546.58
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,657.59,536.38
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,638.21,516.55
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,739.03,595.79
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,841.34,671.06
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,867.74,689.05
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,895.54,708.58
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,912.66,720.05
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,926.99,729.67
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,931.42,731.24
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,932.66,730.69
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,932.94,731.0
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,930.26,729.31
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,918.24,720.99
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,903.54,710.85
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,887.18,699.55
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,868.27,686.42
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,851.94,675.45
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,830.96,661.01
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,801.27,639.82
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,768.55,616.28
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,729.76,587.01
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,689.98,555.78
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,648.05,522.39
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,605.18,487.62
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,558.88,449.53
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,512.3,410.36
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,459.55,366.12
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,410.35,323.59
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,359.73,278.44
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,309.91,233.27
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,259.63,188.36
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,212.2,146.46
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,164.38,106.32
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,120.73,73.53
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,79.8,49.89
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,53.76,42.73
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,45.91,35.34
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,38.08,27.73
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,25.61,15.0
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,13.59,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,42.91,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,116.56,71.65
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,187.37,145.78
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,267.99,218.17
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,333.18,276.85
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,404.09,338.74
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,464.97,390.71
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,528.74,443.4
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,582.49,486.46
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,636.91,528.85
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,683.15,563.66
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,731.54,598.78
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,772.22,626.29
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,811.41,652.25
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,845.29,674.54
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,877.08,695.02
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,900.13,707.97
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,925.75,722.66
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,942.0,732.52
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,955.3,740.51
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,964.5,744.64
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,970.56,746.71
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,969.88,746.16
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,965.99,743.94
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,957.93,737.91
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,946.71,729.74
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,928.86,718.35
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,908.07,704.85
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,884.2,689.09
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,857.51,671.19
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,825.26,648.84
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,790.68,624.65
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,752.44,597.73
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,712.31,568.08
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,668.61,533.66
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,623.63,497.57
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,575.71,458.5
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,527.23,418.06
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,476.19,374.51
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,421.57,327.21
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,368.46,280.22
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,316.66,233.64
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,264.49,187.11
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,214.72,143.12
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,164.94,101.28
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,115.26,63.72
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,70.88,38.34
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,40.24,30.23
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,35.56,25.88
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,30.58,21.03
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,21.37,11.69
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,11.49,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,47.05,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,127.44,81.82
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,195.4,150.19
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,273.63,218.53
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,337.44,273.79
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,406.69,331.52
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,466.39,379.65
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,528.79,427.98
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,582.19,467.66
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,633.7,504.7
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,681.56,538.4
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,728.93,570.74
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,768.86,596.75
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,807.25,621.43
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,841.09,641.64
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,872.84,660.22
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,893.39,671.73
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,916.29,684.93
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,932.73,695.15
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,946.28,703.61
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,956.78,708.86
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,964.28,712.25
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,963.56,711.78
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,959.68,709.44
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,952.26,703.55
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,941.66,695.72
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,924.38,684.92
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,904.16,672.24
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,879.73,656.75
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,852.6,639.41
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,820.58,618.65
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,786.28,596.17
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,749.03,571.74
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,709.85,544.75
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,666.72,513.03
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,622.3,479.56
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,574.62,442.99
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,526.19,404.75
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,476.11,364.7
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,422.32,320.57
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,369.6,275.5
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,318.18,230.6
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,266.18,185.34
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,216.48,142.27
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,163.97,99.68
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,119.78,67.61
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,76.28,42.38
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,44.33,33.6
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,40.77,30.27
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,36.27,25.83
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,27.11,16.45
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,20.3,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.81,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,45.03,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,122.1,81.18
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,187.46,144.17
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,262.27,209.19
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,326.19,264.23
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,395.63,322.07
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,454.75,370.08
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,516.64,418.5
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,571.08,459.09
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,626.61,499.15
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,674.34,531.65
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,719.24,560.66
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,760.7,586.65
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,800.93,611.34
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,833.42,630.99
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,863.84,649.17
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,885.61,662.11
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,910.04,676.92
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,926.96,687.4
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,941.0,696.16
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,949.14,699.86
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,954.23,701.73
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,954.46,701.31
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,951.56,699.04
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,943.22,692.05
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,931.82,683.25
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,915.26,671.36
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,895.82,657.72
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,872.11,640.74
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,845.7,622.12
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,815.06,600.81
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,782.16,578.01
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,745.18,551.96
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,706.23,523.66
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,663.72,494.31
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,619.95,463.22
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,573.05,428.99
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,525.36,393.06
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,471.95,352.77
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,422.0,313.37
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,370.05,270.55
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,319.05,227.34
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,267.63,183.77
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,218.41,142.0
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,168.78,101.73
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,119.19,64.92
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,74.75,39.14
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,39.91,29.45
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,35.22,25.2
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,30.22,20.45
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,21.52,11.94
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,12.19,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,62.7,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,138.84,94.67
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,206.22,157.94
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,283.92,224.52
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,348.36,279.35
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,418.13,336.73
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,477.83,384.67
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,540.1,433.01
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,593.87,473.03
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,645.76,510.64
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,693.54,542.66
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,740.77,573.4
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,781.94,599.92
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,821.74,625.21
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,854.88,645.15
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,880.96,660.25
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,907.66,676.37
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,931.97,690.86
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,947.7,700.48
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,960.47,708.35
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,968.75,712.65
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,973.89,715.04
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,973.62,714.3
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,970.16,711.65
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,960.31,704.2
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,947.37,694.89
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,930.05,683.14
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,909.82,669.61
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,883.82,652.83
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,855.38,634.45
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,824.15,614.15
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,790.68,592.24
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,751.23,566.07
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,710.48,537.45
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,668.18,507.76
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,622.38,474.79
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,573.99,438.19
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,525.97,400.89
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,475.63,361.63
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,425.82,321.49
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,371.14,276.1
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,321.47,233.73
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,270.45,190.39
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,222.05,149.31
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,174.29,110.64
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,131.06,78.69
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,88.86,53.24
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,54.62,42.66
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,47.07,35.83
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,39.31,28.55
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,29.01,18.39
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,21.31,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,11.3,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,61.32,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,135.29,94.79
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,201.84,156.01
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,277.8,221.1
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,344.93,277.49
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,418.17,336.66
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,477.14,383.7
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,538.69,431.24
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,592.76,470.89
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,645.28,508.31
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,692.67,540.19
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,739.48,571.1
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,778.56,596.79
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,815.84,621.07
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,848.12,639.85
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,878.28,657.04
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,900.82,669.77
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,920.47,680.68
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,937.34,690.43
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,946.52,695.28
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,953.4,698.27
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,957.2,699.4
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,887.24,653.12
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,805.78,593.52
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,802.04,591.55
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,796.49,587.59
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,762.94,564.99
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,729.0,542.08
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,735.39,548.65
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,738.53,552.51
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,648.23,487.69
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,566.08,427.76
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,508.26,386.31
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,453.76,346.36
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,409.07,314.13
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,364.19,281.21
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,346.71,268.59
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,328.83,255.37
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,319.62,249.07
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,303.78,237.17
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,261.91,204.76
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,219.5,171.99
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,223.29,171.07
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,211.8,155.6
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,175.57,126.26
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,142.21,100.84
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,100.43,66.89
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,53.46,41.82
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,45.23,34.31
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,36.41,26.08
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,25.95,16.01
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,14.77,0.0
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,69.92,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,151.22,108.25
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,217.62,169.92
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,293.81,236.65
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,357.72,292.11
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,426.86,350.05
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,485.63,397.37
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,546.81,444.67
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,598.04,482.92
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,652.54,521.85
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,699.14,554.03
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,745.09,585.21
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,720.12,564.08
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,677.15,528.04
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,782.55,605.15
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,881.56,671.53
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,809.47,618.92
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,706.73,539.5
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,775.45,590.25
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,837.17,633.95
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,793.74,598.78
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,742.18,558.88
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,860.65,649.13
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,962.99,717.23
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,951.58,708.33
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,937.23,698.77
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,920.27,687.59
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,900.52,674.62
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,875.94,658.89
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,848.86,641.44
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,817.79,620.76
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,784.56,598.52
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,746.96,573.41
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,707.79,545.62
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,665.7,515.42
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,620.25,482.03
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,548.66,426.75
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,487.63,378.78
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,459.71,355.64
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,426.29,326.3
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,351.19,266.52
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,295.92,223.57
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,259.34,189.69
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,211.88,145.35
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,170.04,111.14
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,133.73,84.24
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,90.88,54.46
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,47.69,36.74
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,40.87,30.57
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,35.24,25.22
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,25.76,16.06
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,15.55,0.0
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,22.73,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,54.63,37.23
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,93.18,71.22
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,133.56,106.28
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,172.22,139.62
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,212.15,173.44
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,250.89,205.61
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,291.01,238.24
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,274.78,223.15
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,245.59,197.43
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,300.5,241.49
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,365.39,292.27
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,372.95,296.93
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,388.01,307.5
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,533.73,422.08
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,668.08,523.77
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,730.97,568.54
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,786.77,608.12
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,726.78,559.64
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,656.38,504.06
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,671.17,514.94
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,684.84,524.47
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,727.89,557.28
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,773.32,591.09
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,769.54,587.7
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,763.94,583.42
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,648.67,496.6
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,539.18,412.4
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,531.29,407.37
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,523.09,401.58
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,608.79,470.35
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,682.5,528.2
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,698.07,544.14
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,702.44,551.26
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,554.73,435.81
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,438.59,342.63
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,351.79,275.94
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,268.16,210.68
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,299.59,236.01
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,319.92,251.45
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,284.11,222.96
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,249.85,195.68
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,228.49,177.59
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,203.99,156.26
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,154.21,118.71
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,121.94,96.08
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,101.71,79.95
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,82.35,67.55
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,64.2,51.2
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,45.99,34.6
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,29.62,19.4
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,12.54,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,6.39,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,62.81,12.35
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,132.26,97.29
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,196.41,155.37
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,270.22,220.67
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,337.36,280.14
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,409.22,342.51
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,240.22,202.19
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,38.63,27.28
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,252.51,211.03
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,472.07,391.68
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,332.37,274.19
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,159.85,127.16
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,180.67,144.06
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,201.58,160.81
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,111.31,86.69
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,24.18,14.47
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,193.46,154.01
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,366.99,292.54
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,386.62,307.45
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,405.99,322.39
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,283.26,224.8
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,160.43,125.51
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,162.25,126.99
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,164.04,128.39
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,194.87,153.28
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,225.49,177.88
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,363.18,288.86
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,495.78,393.7
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,677.29,547.08
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,834.67,673.54
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,806.35,651.48
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,774.93,627.67
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,739.35,600.7
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,702.05,570.8
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,661.09,537.67
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,619.04,503.12
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,575.85,467.3
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,530.95,429.24
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,481.59,386.56
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,432.54,343.25
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,382.05,297.96
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,332.12,252.37
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,281.04,206.19
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,228.73,159.31
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,179.87,117.09
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,135.31,81.71
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,92.37,53.51
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,55.27,43.99
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,46.41,35.84
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,41.35,30.85
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,30.75,20.63
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,19.6,4.48
