Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,12.29,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,73.42,24.57
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,155.92,116.69
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,222.93,177.77
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,298.17,244.55
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,359.35,298.49
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,425.12,354.62
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,483.28,403.24
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,543.8,452.2
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,594.39,491.33
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,645.39,529.66
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,688.93,561.11
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,734.55,593.67
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,772.82,619.49
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,809.45,644.08
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,840.53,665.0
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,869.58,684.37
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,891.21,698.78
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,915.86,715.45
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,932.03,725.7
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,945.35,734.08
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,858.94,669.85
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,751.49,583.01
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,859.81,669.21
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,951.93,733.24
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,942.39,725.37
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,929.91,716.31
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,913.51,705.13
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,894.35,692.12
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,869.7,675.37
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,842.66,656.91
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,812.36,636.63
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,779.94,614.59
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,742.29,588.65
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,703.28,560.23
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,621.22,494.81
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,553.13,439.51
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,543.25,433.19
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,523.53,417.33
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,474.79,376.85
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,426.56,335.8
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,373.48,289.51
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,325.02,246.22
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,275.53,202.26
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,228.6,160.62
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,182.0,121.06
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,140.46,88.55
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,99.41,61.23
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,63.85,44.97
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,51.24,40.15
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,44.46,33.63
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,32.3,22.01
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,20.92,6.4
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,12.29,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,58.43,24.07
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,122.94,92.55
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,192.04,154.04
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,263.95,217.85
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,330.7,276.58
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,404.45,339.94
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,466.32,392.47
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,529.06,444.51
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,588.28,491.99
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,649.55,539.97
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,696.75,576.14
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,743.57,610.73
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,783.62,638.49
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,826.08,667.74
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,858.8,690.43
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,889.46,711.48
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,915.07,727.57
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,938.28,741.86
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,948.6,748.46
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,961.24,756.93
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,968.27,761.69
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,972.27,764.41
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,971.25,764.35
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,967.19,762.17
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,956.38,755.09
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,942.71,745.96
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,925.89,734.32
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,906.38,720.7
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,879.67,701.83
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,849.1,679.95
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,789.29,635.23
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,732.59,590.19
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,721.44,583.44
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,704.12,571.28
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,662.84,538.06
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,620.88,503.83
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,575.71,466.53
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,530.49,428.49
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,482.86,388.47
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,436.12,348.32
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,387.51,305.18
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,338.73,261.12
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,289.2,217.07
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,242.59,175.73
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,195.34,134.76
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,151.17,98.9
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,109.12,70.14
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,72.79,52.06
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,57.05,45.52
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,48.43,37.29
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,35.12,24.65
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,22.5,8.52
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,13.27,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,94.39,48.22
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,196.82,151.25
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,264.27,214.24
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,340.37,283.38
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,403.88,340.43
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,469.4,397.53
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,527.46,447.36
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,587.3,497.26
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,639.89,539.0
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,692.66,578.13
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,739.3,612.42
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,780.42,641.93
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,820.15,668.95
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,858.17,694.28
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,890.14,716.4
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,919.8,736.75
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,942.32,750.67
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,961.94,762.51
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,977.28,772.76
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,989.59,780.95
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,996.98,784.51
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,1001.17,785.9
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,999.26,784.25
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,994.13,780.44
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,983.63,773.16
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,970.03,763.73
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,952.84,751.52
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,932.71,737.23
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,906.28,716.97
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,877.4,694.99
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,845.7,672.24
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,811.74,647.72
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,773.5,619.86
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,733.51,590.35
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,690.53,556.37
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,646.3,520.76
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,598.78,481.82
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,550.76,441.64
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,496.96,396.81
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,446.57,353.46
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,393.97,306.74
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,342.68,260.33
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,290.52,213.38
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,240.67,168.46
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,187.21,121.97
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,141.03,84.53
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,96.83,54.47
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,58.06,36.66
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,43.05,32.96
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,38.96,28.96
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,30.15,20.46
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,20.24,7.94
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.86,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,59.05,31.74
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,109.15,82.85
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,158.09,126.91
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,211.34,174.27
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,257.99,215.04
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,306.5,256.28
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,353.22,295.71
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,411.23,343.27
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,490.79,407.86
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,581.6,479.38
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,634.09,519.18
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,687.43,558.72
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,668.29,538.27
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,643.53,513.55
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,674.04,535.34
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,703.42,555.74
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,735.0,578.35
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,765.66,600.12
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,770.65,602.44
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,773.2,603.23
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,748.34,582.29
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,727.74,564.39
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,686.12,532.47
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,639.37,496.72
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,665.57,518.25
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,692.92,540.17
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,741.67,580.02
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,787.29,617.05
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,770.37,605.46
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,751.81,592.78
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,767.44,609.33
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,774.52,618.46
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,740.62,593.57
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,704.53,566.28
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,663.48,533.88
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,621.52,500.22
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,576.37,463.55
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,530.91,425.84
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,479.44,383.28
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,431.3,342.28
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,381.87,298.71
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,333.3,255.09
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,283.78,211.02
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,236.86,169.19
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,189.75,128.26
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,146.31,92.89
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,104.68,64.07
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,68.65,46.07
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,51.31,40.43
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,44.95,34.3
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,33.68,23.55
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,21.83,9.68
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,18.2,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,94.07,56.47
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,166.26,127.84
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,229.68,185.13
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,304.17,251.12
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,365.04,304.54
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,430.11,359.98
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,274.49,230.95
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,76.45,59.46
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,105.7,84.02
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,135.08,108.28
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,148.92,119.41
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,162.73,130.46
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,415.37,343.93
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,668.11,548.15
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,474.89,389.21
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,257.57,206.56
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,604.0,497.57
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,931.35,752.15
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,948.63,763.03
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,963.15,773.08
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,970.03,777.56
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,973.85,779.92
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,973.77,779.13
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,970.7,776.25
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,961.22,768.94
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,948.9,759.66
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,932.12,747.15
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,912.68,732.75
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,888.32,714.71
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,861.68,694.99
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,830.62,671.91
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,797.63,647.31
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,761.12,619.82
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,722.91,589.63
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,680.34,555.34
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,636.87,519.78
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,590.4,481.28
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,543.67,441.81
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,491.37,397.04
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,442.54,354.17
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,391.48,308.83
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,341.85,264.02
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,291.35,218.4
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,243.6,175.36
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,195.9,133.69
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,151.72,97.38
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,109.3,67.68
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,72.41,48.49
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,51.98,41.05
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,44.05,33.53
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,33.6,23.53
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,22.6,10.83
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,14.25,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,24.5,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,103.39,65.81
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,176.67,137.31
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,242.62,196.93
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,315.85,261.97
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,378.68,317.35
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,446.32,375.2
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,503.88,423.6
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,563.56,472.35
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,616.02,513.24
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,667.0,550.96
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,713.14,584.07
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,758.64,616.0
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,798.58,642.16
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,837.06,666.69
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,863.36,683.19
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,892.6,701.68
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,919.59,717.33
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,944.34,731.21
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,960.3,740.63
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,973.33,748.1
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,979.29,749.64
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,982.1,749.18
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,982.07,748.94
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,978.92,746.7
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,968.62,738.56
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,955.34,728.5
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,939.0,718.36
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,919.81,706.37
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,896.75,691.57
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,870.96,674.74
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,840.02,655.32
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,806.82,633.97
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,769.54,608.09
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,730.57,580.66
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,688.73,549.91
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,645.58,517.11
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,598.32,479.16
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,547.74,437.79
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,498.11,396.79
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,448.71,354.78
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,396.81,309.24
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,346.82,264.51
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,292.68,216.36
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,243.99,172.62
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,195.24,130.19
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,150.83,93.98
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,107.29,63.32
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,69.22,43.73
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,49.71,38.95
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,44.76,34.2
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,34.33,24.3
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,23.37,11.99
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,14.74,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,5.41,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.81,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,77.36,50.35
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,138.9,107.87
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,206.47,167.4
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,276.31,228.67
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,339.47,283.75
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,408.39,342.41
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,423.87,355.29
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,434.99,363.88
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,528.88,440.03
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,634.65,522.86
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,680.85,557.65
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,726.78,591.92
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,766.02,620.17
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,804.15,647.44
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,836.48,669.63
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,867.03,690.44
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,893.15,706.61
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,921.18,724.08
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,937.69,735.48
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,951.5,745.13
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,958.66,749.15
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,962.93,751.24
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,962.88,752.91
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,959.9,752.46
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,951.2,746.43
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,939.66,738.32
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,923.52,727.18
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,904.73,714.16
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,881.09,697.59
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,855.05,679.23
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,824.43,657.2
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,791.84,633.63
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,754.99,606.72
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,716.76,577.22
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,675.29,544.57
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,632.91,510.61
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,587.19,473.39
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,541.22,435.2
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,490.49,392.48
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,442.98,351.38
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,393.2,307.73
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,344.9,264.6
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,295.26,220.59
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,248.12,178.64
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,200.91,137.42
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,157.12,101.28
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,115.0,71.33
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,77.96,51.28
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,54.89,43.51
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,47.87,36.83
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,37.12,26.66
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,25.81,14.23
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,16.22,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,6.88,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,44.9,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,131.24,89.07
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,210.04,163.42
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,275.58,223.09
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,348.78,288.32
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,411.51,343.16
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,478.44,399.71
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,535.44,447.36
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,591.95,493.45
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,643.96,533.61
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,696.25,571.58
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,741.47,603.96
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,785.79,635.16
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,819.59,656.78
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,856.49,680.38
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,887.35,700.53
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,915.95,718.92
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,940.61,733.31
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,962.78,745.86
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,978.04,755.0
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,990.29,762.14
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,996.06,763.81
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,998.69,763.47
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,997.21,761.5
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,992.56,757.49
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,982.46,750.29
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,969.29,741.11
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,951.74,728.99
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,931.32,714.96
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,905.37,695.74
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,876.98,674.9
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,845.53,653.2
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,811.86,629.85
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,774.1,603.7
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,734.56,576.03
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,692.09,544.57
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,648.36,510.84
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,601.67,474.08
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,554.32,435.92
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,504.4,394.71
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,454.58,352.58
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,399.12,305.22
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,348.43,260.6
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,296.79,215.15
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,247.17,171.15
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,197.59,128.07
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,151.39,90.17
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,102.82,55.35
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,62.51,34.25
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,38.28,28.27
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,35.24,25.35
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,28.74,19.18
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,21.79,11.31
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,13.76,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,21.99,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,58.92,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,134.12,92.32
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,210.75,162.37
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,275.57,219.55
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,347.86,281.5
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,407.84,331.43
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,471.58,382.34
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,527.99,425.67
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,583.98,467.15
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,634.83,503.57
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,685.82,537.81
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,730.74,565.9
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,774.85,592.72
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,813.09,614.88
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,844.68,632.16
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,875.9,648.13
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,904.98,662.25
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,928.08,672.2
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,948.55,680.32
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,963.33,688.27
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,975.22,694.58
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,982.76,698.12
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,987.23,699.92
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,985.72,701.6
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,981.12,701.35
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,971.61,698.78
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,959.12,694.05
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,941.89,685.29
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,921.86,674.56
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,897.8,661.51
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,871.19,646.41
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,840.56,628.59
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,807.73,608.99
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,770.29,585.06
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,731.21,559.55
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,689.41,530.66
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,646.38,499.68
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,599.89,464.32
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,553.0,427.72
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,500.67,386.63
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,451.67,346.81
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,400.18,303.5
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,350.04,260.35
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,299.16,216.39
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,250.43,173.92
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,198.3,129.51
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,153.2,92.9
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,108.88,61.43
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,69.64,40.24
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,43.68,33.07
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,39.6,29.24
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,31.86,21.96
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,23.16,12.71
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,11.7,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,5.9,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,11.58,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,41.1,26.19
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,70.88,53.13
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,105.21,83.18
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,146.82,119.1
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,182.51,149.63
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,219.6,180.78
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,263.48,216.36
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,308.79,252.16
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,292.45,236.64
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,263.4,211.06
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,362.34,290.05
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,457.33,362.92
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,561.75,441.61
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,672.38,521.67
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,654.28,503.63
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,640.21,489.51
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,648.1,492.6
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,654.08,494.14
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,664.49,500.26
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,673.6,505.46
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,701.05,524.52
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,727.51,542.58
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,764.25,569.1
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,803.32,596.66
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,752.83,559.44
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,706.12,525.19
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,625.01,468.23
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,548.89,413.32
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,578.14,437.16
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,604.8,458.2
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,557.38,423.83
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,511.88,390.82
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,505.33,387.39
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,497.45,382.61
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,467.7,361.49
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,438.51,340.59
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,420.79,327.81
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,401.7,313.64
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,374.22,293.14
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,346.24,271.84
2016,5,2,15,45,135.5,269.5,2.9,16.0,354.0,292.51,229.93
2016,5,2,16,0,83.0,244.0,2.9,16.0,291.0,248.48,195.78
2016,5,2,16,15,140.0,222.0,2.85,15.5,293.0,235.49,184.38
