Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,197.0,200.0,2.8,15.0,295.0,221.35,170.91
2016,5,2,16,45,140.5,177.0,2.75,15.0,241.0,179.34,138.27
2016,5,2,17,0,84.0,154.0,2.7,15.0,187.0,147.64,114.68
2016,5,2,17,15,68.0,133.5,2.65,14.5,157.5,122.86,95.53
2016,5,2,17,30,52.0,113.0,2.6,14.0,128.0,99.85,77.96
2016,5,2,17,45,38.5,90.5,2.6,14.0,100.5,78.36,64.14
2016,5,2,18,0,25.0,68.0,2.6,14.0,73.0,60.14,47.59
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,42.58,31.5
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,24.93,14.5
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,12.55,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,27.73,16.34
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,46.74,33.63
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,73.39,56.85
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,105.09,84.25
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,134.48,109.18
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,164.66,134.25
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,258.61,213.05
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,361.53,296.85
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,299.52,244.6
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,229.24,184.92
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,347.86,282.01
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,463.54,373.12
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,526.65,420.14
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,582.2,461.12
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,593.37,466.97
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,602.39,471.5
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,539.63,420.91
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,474.36,368.47
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,580.81,449.27
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,686.95,525.89
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,709.47,539.2
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,730.91,552.25
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,753.04,567.55
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,773.71,581.64
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,751.58,563.68
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,728.68,545.68
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,773.76,580.21
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,812.99,609.63
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,770.76,580.17
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,728.75,551.32
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,726.61,552.18
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,721.05,550.04
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,674.37,517.25
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,628.6,484.82
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,593.27,459.78
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,557.47,433.74
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,489.05,381.44
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,430.49,336.25
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,365.48,286.51
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,311.2,244.7
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,279.53,220.25
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,248.94,196.32
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,210.21,166.25
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,174.11,138.16
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,157.45,124.47
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,140.04,110.0
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,117.18,92.01
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,95.63,75.01
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,79.13,64.85
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,60.77,48.17
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,42.19,31.15
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,23.17,13.23
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,10.61,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,33.94,21.32
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,61.81,45.98
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,94.81,74.68
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,128.71,104.05
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,164.44,134.69
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,208.89,172.06
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,224.61,184.62
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,246.4,201.78
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,271.59,221.48
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,296.44,240.55
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,329.74,266.18
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,363.16,291.44
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,438.52,349.17
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,507.11,400.03
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,511.25,400.45
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,513.66,400.04
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,515.93,400.11
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,517.14,399.44
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,517.4,398.9
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,525.17,403.8
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,525.81,402.77
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,526.02,401.54
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,610.32,465.06
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,691.35,524.43
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,669.72,508.96
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,651.96,496.8
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,696.28,531.73
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,734.49,561.53
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,722.04,553.4
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,708.13,544.55
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,681.28,525.18
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,654.45,505.74
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,641.37,497.39
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,625.88,486.81
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,590.4,460.67
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,554.7,434.04
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,516.64,405.03
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,479.28,376.07
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,452.18,355.54
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,418.61,328.53
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,364.65,284.52
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,318.13,246.66
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,277.41,212.13
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,237.33,177.81
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,199.37,147.01
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,161.72,117.55
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,129.07,93.25
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,100.07,73.72
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,73.55,59.92
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,59.23,46.86
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,46.32,34.86
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,29.72,18.87
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,15.36,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,11.58,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,30.45,18.8
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,49.97,36.28
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,77.28,59.99
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,109.91,88.13
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,139.45,113.16
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,169.79,138.39
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,274.23,226.23
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,389.44,320.13
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,444.43,363.18
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,501.63,407.42
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,576.66,464.91
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,646.61,517.32
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,654.12,518.25
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,647.68,509.53
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,646.64,505.8
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,641.89,499.31
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,676.48,524.0
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,710.5,547.74
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,724.91,556.72
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,737.86,564.83
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,852.58,651.36
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,957.14,722.19
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,956.56,720.22
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,953.15,717.59
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,945.82,712.97
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,935.69,706.59
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,811.9,617.98
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,690.1,524.16
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,778.68,596.7
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,851.8,651.47
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,821.74,630.31
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,789.79,608.69
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,753.24,583.69
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,715.39,556.61
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,675.06,526.81
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,633.82,495.74
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,490.19,384.07
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,379.94,296.64
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,352.68,276.25
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,325.44,255.23
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,348.25,270.7
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,350.08,265.25
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,301.65,223.61
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,255.7,183.86
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,209.38,144.32
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,167.04,109.6
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,125.67,79.16
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,89.03,56.97
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,57.29,45.55
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,50.39,39.11
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,39.8,29.24
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,28.66,18.19
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,15.66,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,8.85,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,17.45,0.67
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,64.78,46.13
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,107.91,84.28
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,152.53,123.49
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,200.21,165.01
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,253.67,210.83
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,305.03,254.16
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,195.22,162.16
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,64.77,49.65
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,101.9,80.73
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,139.9,111.74
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,208.07,167.6
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,286.16,229.94
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,167.27,133.42
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,52.24,38.1
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,111.56,87.17
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,171.98,136.0
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,163.43,128.71
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,154.96,121.68
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,127.86,99.6
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,100.96,77.62
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,106.34,81.79
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,111.7,85.89
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,235.64,185.02
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,359.63,280.52
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,246.13,192.3
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,133.94,103.42
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,265.18,208.04
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,396.32,308.45
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,390.24,303.37
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,384.06,298.91
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,342.85,267.46
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,303.88,237.6
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,370.37,289.89
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,434.5,339.01
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,378.79,296.23
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,325.33,255.3
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,366.5,288.45
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,397.61,312.7
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,345.82,272.26
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,302.01,238.28
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,276.96,218.85
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,252.25,199.42
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,214.94,170.04
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,179.79,142.4
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,157.58,124.72
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,136.06,107.5
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,118.67,93.9
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,97.83,77.21
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,78.28,64.28
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,60.26,48.01
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,42.84,32.05
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,25.11,15.44
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,12.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,5.9,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,11.57,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,29.46,18.32
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,48.36,35.04
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,73.03,56.48
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,97.87,77.93
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,130.65,105.83
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,159.62,130.18
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,210.78,172.96
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,264.25,216.91
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,188.17,152.93
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,108.2,85.05
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,144.12,114.48
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,180.23,143.51
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,196.68,156.43
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,213.22,169.4
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,230.91,183.13
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,248.61,196.78
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,210.9,166.06
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,173.66,135.82
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,129.79,100.47
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,86.31,65.16
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,80.49,60.4
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,74.67,55.62
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,103.4,78.87
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,132.13,101.88
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,114.06,87.14
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,96.05,72.52
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,69.35,50.98
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,42.66,29.31
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,101.07,76.77
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,159.13,123.2
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,258.19,201.25
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,353.42,274.25
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,295.72,229.88
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,237.05,184.69
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,159.72,124.02
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,82.34,61.93
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,113.97,87.82
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,145.12,113.11
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,237.25,187.47
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,322.05,254.03
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,283.1,223.33
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,246.3,194.64
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,194.27,153.85
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,149.37,118.7
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,138.11,109.83
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,126.59,100.57
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,107.64,85.36
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,89.17,70.25
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,71.22,57.91
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,53.8,42.16
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,38.28,28.0
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,22.2,13.08
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,21.23,11.73
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,33.8,22.9
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,49.2,36.36
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,64.85,49.9
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,82.02,64.4
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,99.1,78.52
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,144.09,116.04
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,197.02,159.26
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,177.4,142.07
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,164.17,130.28
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,244.13,194.83
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,319.95,254.1
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,409.77,323.53
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,493.16,386.17
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,475.32,370.15
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,446.74,346.96
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,471.78,364.69
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,496.53,381.68
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,578.22,442.27
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,652.01,495.63
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,671.43,509.14
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,695.76,526.46
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,697.84,528.57
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,698.94,530.2
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,699.73,530.95
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,699.46,530.96
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,657.51,500.19
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,618.85,471.75
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,579.68,442.73
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,541.57,414.21
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,549.55,422.14
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,555.67,428.42
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,564.45,436.67
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,566.82,439.99
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,538.37,419.39
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,509.0,397.93
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,538.91,424.67
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,549.11,433.84
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,501.65,394.97
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,454.37,355.54
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,405.1,313.58
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,356.58,271.24
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,307.33,228.17
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,260.07,186.27
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,185.25,133.16
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,155.96,121.47
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,124.24,85.36
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,80.64,45.02
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,44.44,34.14
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,39.22,29.28
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,32.95,23.34
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,26.23,16.56
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.06,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,24.84,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,65.86,30.91
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,135.04,102.05
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,204.34,163.44
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,128.48,104.15
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,38.62,27.73
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,48.3,36.09
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,57.98,44.25
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,73.98,57.75
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,90.46,71.48
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,113.59,90.43
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,136.73,109.08
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,140.87,112.09
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,145.08,115.18
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,182.52,145.48
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,220.19,175.5
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,256.84,204.33
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,293.57,232.85
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,305.8,241.4
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,317.95,249.94
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,285.04,223.9
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,252.47,198.17
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,311.98,244.12
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,377.23,293.17
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,430.54,333.44
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,482.98,372.59
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,522.35,401.4
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,560.49,429.03
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,523.51,401.26
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,487.26,374.26
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,533.13,409.99
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,574.88,441.92
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,559.06,430.45
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,542.95,419.05
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,477.22,369.79
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,417.21,324.33
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,374.81,292.42
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,333.86,261.23
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,343.76,269.73
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,351.43,276.19
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,310.36,244.4
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,271.15,214.0
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,228.05,180.32
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,190.86,151.14
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,169.92,134.98
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,149.51,119.06
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,119.14,94.42
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,88.95,69.61
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,76.23,59.22
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,63.55,48.65
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,46.68,36.16
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,45.44,34.81
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,37.45,27.32
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,29.19,19.16
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.64,1.42
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,28.42,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,80.0,41.94
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,144.64,109.5
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,216.68,172.73
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,154.49,125.45
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,69.06,53.6
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,86.2,68.22
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,103.26,82.36
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,129.98,104.56
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,156.87,126.56
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,196.57,158.71
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,244.89,197.07
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,282.35,226.33
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,320.23,255.46
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,372.77,295.36
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,426.08,334.85
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,445.38,347.48
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,464.19,359.82
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,529.03,406.97
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,585.57,446.85
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,646.33,490.56
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,714.35,538.19
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,688.3,516.33
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,655.02,490.47
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,633.6,474.58
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,611.69,458.22
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,622.41,466.44
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,632.2,473.74
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,607.59,456.35
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,583.17,439.22
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,579.58,437.05
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,575.25,434.16
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,588.89,445.71
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,599.81,455.08
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,551.32,419.93
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,505.13,386.31
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,442.35,340.38
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,386.51,298.92
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,355.0,275.57
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,324.38,252.58
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,299.36,233.72
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,274.82,215.03
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,238.57,187.04
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,208.35,163.66
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,182.15,143.54
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,156.75,123.84
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,145.55,115.2
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,133.94,106.04
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,114.75,90.8
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,96.21,75.83
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,67.04,54.03
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,44.32,33.68
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,37.31,27.12
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,29.12,19.12
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,14.6,2.29
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,37.63,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,101.76,57.53
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,167.88,127.77
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,241.17,192.65
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,163.69,133.38
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,50.24,37.55
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,62.36,47.96
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,74.8,58.35
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,102.78,81.76
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,130.81,104.84
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,125.37,99.74
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,120.32,95.05
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,221.54,178.07
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,321.33,257.09
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,336.9,267.42
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,352.11,277.7
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,380.34,298.68
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,408.47,319.29
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,452.75,351.57
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,497.04,383.13
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,435.04,335.49
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,373.01,287.83
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,437.62,336.16
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,501.58,382.27
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,523.73,397.95
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,545.24,413.38
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,526.59,399.47
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,508.0,385.86
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,516.02,392.18
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,523.39,397.88
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,515.17,391.71
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,506.62,385.4
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,489.49,373.11
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,472.54,360.97
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,472.84,362.21
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,469.18,360.38
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,439.28,338.89
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,407.64,316.0
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,346.92,269.99
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,289.07,225.69
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,294.08,230.21
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,297.02,232.71
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,239.26,187.82
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,188.51,148.3
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,177.5,140.18
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,166.26,131.66
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,139.18,110.16
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,112.94,89.16
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,96.55,75.93
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,80.25,62.51
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,53.67,37.93
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,40.51,30.35
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,34.3,24.53
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,27.66,17.97
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,13.76,2.56
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,6.39,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,12.54,2.9
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,25.58,15.58
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,38.65,27.16
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,56.04,42.38
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,73.28,57.32
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,90.95,72.4
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,108.52,87.15
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,137.6,111.46
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,166.99,135.68
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,182.74,147.93
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,198.55,160.07
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,242.27,195.34
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,295.33,237.38
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,302.74,241.76
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,309.87,246.05
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,316.35,250.38
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,314.52,248.28
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,381.44,299.5
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,440.25,343.21
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,495.65,384.66
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,558.09,430.5
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,535.8,412.62
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,520.35,400.23
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,604.45,463.48
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,680.94,519.21
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,647.13,492.23
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,613.38,466.12
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,527.54,403.1
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,446.73,342.66
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,483.2,371.2
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,517.83,397.56
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,532.65,409.57
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,545.67,420.31
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,509.27,393.45
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,474.08,367.5
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,472.36,367.49
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,468.33,365.39
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,469.11,367.5
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,467.22,366.84
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,432.67,340.52
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,398.42,314.02
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,366.99,288.51
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,333.87,260.88
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,293.48,227.41
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,252.73,192.93
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,215.95,162.03
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,181.58,133.73
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,145.58,105.22
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,111.78,80.36
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,80.77,60.83
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,62.89,50.5
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,48.91,37.63
