Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,34.4,23.99
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,21.75,8.3
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,6.88,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.9,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,11.57,2.5
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,23.16,13.65
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,34.76,24.01
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,48.92,36.48
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,63.5,49.18
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,79.07,62.42
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,94.58,75.36
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,186.82,153.91
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,287.87,237.6
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,237.81,194.34
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,186.31,149.89
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,299.98,243.52
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,419.81,338.7
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,397.59,318.39
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,382.12,303.84
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,422.34,334.87
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,462.74,365.51
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,517.61,406.44
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,563.86,440.38
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,610.31,475.37
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,656.56,509.88
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,667.13,517.21
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,676.75,524.28
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,730.78,566.19
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,777.51,602.31
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,773.29,599.92
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,769.99,598.44
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,860.58,672.77
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,938.14,728.74
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,914.01,712.01
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,887.42,694.11
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,765.65,603.12
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,656.54,514.32
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,631.36,496.66
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,605.01,477.51
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,644.71,513.6
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,670.22,536.83
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,625.5,500.99
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,579.76,463.86
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,531.67,424.64
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,483.5,384.28
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,429.29,337.48
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,379.1,292.8
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,328.03,246.77
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,278.63,201.75
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,228.92,156.85
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,181.47,115.18
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,135.04,78.22
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,89.41,47.03
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,49.21,28.71
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,35.05,25.75
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,30.85,21.73
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,26.4,17.17
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,17.72,6.34
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,10.81,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,16.36,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,36.74,20.28
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,76.62,56.93
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,114.11,90.03
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,150.55,122.2
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,188.08,154.86
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,223.12,184.42
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,258.84,213.82
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,280.82,231.11
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,301.14,246.56
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,329.22,267.65
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,356.72,287.77
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,332.98,266.99
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,315.3,251.0
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,383.48,303.84
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,462.01,362.61
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,518.41,404.46
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,575.69,446.3
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,562.22,433.0
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,546.97,418.99
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,772.09,592.25
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,981.8,735.45
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,911.8,686.17
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,825.76,621.01
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,804.33,605.62
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,778.13,586.35
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,786.14,593.14
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,794.69,599.96
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,788.79,596.29
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,781.29,591.63
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,790.95,600.37
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,797.28,606.56
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,809.61,621.07
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,812.78,625.51
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,777.28,601.53
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,740.2,576.45
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,699.91,547.58
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,656.48,515.24
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,478.67,376.81
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,342.23,267.4
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,320.1,251.04
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,298.04,234.21
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,256.74,202.16
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,217.46,171.54
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,182.51,144.42
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,144.31,114.38
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,138.21,109.68
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,131.54,104.35
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,125.83,88.49
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,100.43,59.95
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,63.37,41.16
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,47.23,36.32
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,39.84,29.45
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,32.09,21.96
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,20.99,9.05
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,35.14,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,98.73,63.85
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,159.47,122.27
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,230.67,184.63
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,293.22,240.06
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,360.72,298.58
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,421.07,349.25
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,485.27,401.45
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,539.88,445.16
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,596.09,488.92
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,646.72,526.27
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,695.39,559.98
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,739.24,590.26
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,782.31,619.49
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,820.86,644.04
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,858.06,667.26
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,887.97,686.32
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,910.49,700.15
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,937.51,716.14
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,962.45,730.55
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,977.08,740.06
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,988.87,747.82
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,995.85,752.81
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,999.83,755.89
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,998.85,756.34
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,994.85,754.78
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,985.48,750.62
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,973.22,744.53
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,957.17,734.9
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,938.38,723.27
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,916.2,709.12
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,891.33,692.92
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,861.35,672.37
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,829.17,650.1
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,792.69,624.5
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,754.49,597.43
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,713.18,567.41
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,670.6,534.13
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,625.75,498.69
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,580.2,461.87
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,531.71,422.7
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,483.19,382.39
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,428.69,335.66
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,378.95,291.72
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,328.66,247.11
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,280.15,203.47
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,230.99,159.5
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,181.64,116.71
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,136.36,80.55
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,95.39,52.52
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,57.08,33.95
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,40.75,30.58
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,35.49,25.63
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,29.88,20.09
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,19.7,8.61
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,11.8,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,34.72,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,97.5,64.49
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,156.17,120.42
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,224.36,180.28
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,283.6,232.93
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,351.91,292.06
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,411.56,342.15
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,474.96,393.66
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,529.37,436.35
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,585.45,478.97
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,635.98,516.3
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,687.23,551.98
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,728.52,580.38
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,771.87,609.91
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,810.11,634.42
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,847.11,657.73
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,877.55,677.44
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,905.96,695.68
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,926.75,707.28
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,950.95,721.26
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,965.81,730.57
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,977.89,738.19
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,985.21,741.3
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,989.6,742.58
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,989.11,742.51
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,985.67,740.57
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,977.37,734.06
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,966.19,725.72
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,949.87,715.66
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,930.87,703.76
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,908.35,689.39
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,883.32,673.22
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,853.91,653.71
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,822.36,632.79
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,787.42,609.24
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,750.63,584.11
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,709.89,556.45
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,667.92,525.63
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,622.8,490.79
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,577.25,454.75
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,525.83,414.01
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,477.6,374.54
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,427.37,331.89
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,378.77,289.7
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,329.21,246.54
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,278.24,201.77
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,229.86,159.3
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,185.2,121.08
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,141.17,86.24
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,101.68,59.11
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,65.03,40.58
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,47.77,36.66
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,40.48,29.92
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,32.76,22.54
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,21.29,10.16
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,11.8,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,5.9,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,57.97,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,128.93,86.52
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,191.66,146.61
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,264.73,209.96
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,326.34,264.12
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,393.63,321.45
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,452.9,370.13
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,515.37,419.53
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,567.63,459.73
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,623.51,501.36
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,673.17,535.75
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,722.86,569.31
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,766.39,597.76
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,808.92,625.08
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,841.27,645.22
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,876.89,667.53
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,906.94,686.43
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,934.78,703.78
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,957.84,716.89
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,978.29,728.28
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,993.1,736.99
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,1005.03,743.92
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,1011.62,746.0
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,1015.17,746.24
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,1013.2,744.45
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,1008.18,740.84
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,998.76,734.88
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,986.4,727.1
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,969.29,716.26
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,949.44,703.66
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,925.07,688.37
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,898.19,671.33
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,868.2,652.06
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,836.0,631.12
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,799.48,606.99
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,761.26,581.42
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,719.9,553.15
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,677.29,521.71
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,632.09,487.72
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,586.21,452.36
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,537.44,414.64
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,488.68,375.79
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,434.81,331.45
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,385.42,289.42
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,334.41,245.74
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,285.18,202.86
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,235.92,160.24
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,186.39,118.33
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,140.33,81.88
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,98.46,53.07
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,59.9,33.95
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,40.45,29.96
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,35.18,25.09
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,29.55,19.65
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,20.05,9.47
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,12.78,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,52.76,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,117.59,79.81
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,177.21,135.94
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,248.78,198.04
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,309.92,251.31
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,376.72,307.65
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,434.15,354.16
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,494.75,401.17
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,548.56,442.04
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,603.74,482.49
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,652.24,515.13
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,698.64,544.33
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,741.84,572.1
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,784.21,598.85
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,819.97,620.7
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,854.07,641.27
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,883.87,660.7
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,906.22,675.23
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,928.99,688.85
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,949.42,700.91
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,964.21,710.69
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,976.26,718.81
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,982.16,722.26
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,985.14,723.9
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,984.65,724.18
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,981.26,722.67
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,972.11,717.46
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,960.17,710.5
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,944.13,701.33
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,925.48,690.46
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,903.34,676.38
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,878.77,660.63
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,848.97,641.59
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,817.13,620.99
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,782.16,597.97
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,745.5,573.5
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,705.58,547.24
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,664.48,518.04
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,619.65,484.34
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,571.6,447.36
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,524.28,410.55
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,477.15,372.69
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,428.32,331.8
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,380.67,290.91
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,331.47,248.46
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,280.72,204.18
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,233.03,162.05
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,187.86,122.88
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,143.37,87.31
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,103.2,59.12
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,65.26,38.97
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,43.79,33.32
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,38.22,28.11
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,31.82,21.93
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,21.6,11.09
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,13.76,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,46.71,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,110.02,76.8
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,170.89,133.76
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,242.11,197.0
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,302.51,251.66
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,371.82,312.96
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,415.45,351.12
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,460.29,389.13
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,500.75,422.32
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,539.81,453.41
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,566.84,472.87
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,594.87,492.41
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,623.02,512.95
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,648.46,531.09
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,766.12,624.19
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,884.26,710.83
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,914.95,731.29
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,938.01,746.36
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,960.41,759.73
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,980.13,771.11
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,994.93,780.45
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,1006.93,787.86
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,1014.05,792.17
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,1018.25,794.52
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,1017.12,793.49
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,1013.02,790.47
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,1004.05,782.58
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,992.22,772.78
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,975.27,760.9
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,955.66,747.18
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,933.99,732.23
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,909.58,715.27
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,829.82,658.77
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,756.1,599.89
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,768.98,615.37
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,772.65,621.37
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,730.76,590.04
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,687.67,555.87
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,594.73,479.75
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,519.81,417.42
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,512.6,412.57
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,494.55,396.89
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,432.01,343.3
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,370.6,290.18
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,311.9,241.14
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,266.94,204.82
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,229.08,169.49
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,185.74,129.18
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,149.22,100.31
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,117.29,78.19
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,81.93,56.44
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,58.38,46.8
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,48.18,37.26
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,37.43,27.03
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,26.91,15.66
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,15.26,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,54.81,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,119.7,84.48
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,181.56,142.49
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,253.84,206.9
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,317.3,264.3
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,385.36,324.68
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,445.3,377.15
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,508.68,431.25
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,562.99,476.57
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,618.72,522.01
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,668.8,560.5
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,716.4,595.33
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,760.36,627.79
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,803.47,659.22
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,839.66,683.91
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,874.11,707.05
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,904.57,728.17
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,932.91,747.65
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,950.71,759.49
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,971.74,773.82
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,986.59,783.42
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,998.66,791.08
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,1005.05,794.94
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,1008.46,796.78
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,1007.38,795.23
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,1003.36,791.7
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,994.56,785.06
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,982.93,776.5
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,966.19,764.3
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,946.82,750.27
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,922.81,732.89
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,896.52,713.84
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,866.2,691.8
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,833.86,668.21
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,797.52,641.52
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,759.7,613.59
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,719.24,582.51
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,675.79,547.85
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,630.37,511.12
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,584.59,473.41
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,536.19,433.63
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,488.14,393.15
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,438.9,350.13
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,390.71,307.18
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,337.61,259.74
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,289.88,216.35
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,241.76,172.99
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,196.47,132.97
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,151.8,96.46
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,111.67,67.37
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,74.65,46.72
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,51.65,40.8
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,44.13,33.71
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,36.55,26.34
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,25.2,14.58
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,14.41,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,18.86,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,41.34,26.47
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,74.28,56.04
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,113.97,90.81
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,150.36,122.77
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,187.99,155.38
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,223.59,185.44
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,260.51,215.95
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,284.8,235.3
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,307.81,253.2
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,408.54,336.19
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,508.36,416.54
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,522.18,424.98
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,532.54,430.93
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,491.41,395.98
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,454.42,363.93
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,605.92,486.17
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,764.41,608.56
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,765.38,605.75
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,763.05,601.49
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,864.28,681.12
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,961.76,750.71
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,899.2,702.94
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,827.45,644.55
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,829.26,646.22
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,829.35,646.23
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,822.99,639.26
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,815.07,631.31
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,802.9,623.37
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,788.96,614.18
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,738.2,574.65
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,690.45,537.23
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,705.32,550.99
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,714.05,559.68
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,731.2,577.31
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,738.58,586.97
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,675.16,536.37
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,620.4,492.23
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,531.29,421.81
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,457.4,362.67
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,424.72,337.26
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,391.95,311.24
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,373.98,296.29
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,345.65,271.87
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,324.26,250.0
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,287.18,212.82
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,239.72,170.6
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,194.69,131.16
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,151.3,95.9
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,112.25,67.61
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,74.83,46.17
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,49.6,38.82
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,42.86,32.55
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,35.66,25.62
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,24.72,14.44
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,14.43,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,56.59,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,122.49,87.56
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,181.83,142.37
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,250.25,202.57
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,312.05,257.15
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,378.39,314.26
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,434.27,360.74
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,492.6,407.63
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,379.44,313.95
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,239.99,195.34
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,305.47,248.82
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,382.3,309.29
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,579.56,468.58
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,782.05,620.57
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,815.64,641.46
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,850.96,664.85
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,880.75,684.52
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,908.57,702.8
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,935.4,719.06
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,954.77,730.12
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,969.36,739.39
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,981.25,746.96
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,987.02,750.9
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,989.92,753.05
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,988.44,751.95
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,984.12,749.06
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,903.56,691.72
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,815.54,622.06
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,877.82,675.61
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,928.37,713.41
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,905.78,698.34
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,880.87,682.11
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,809.02,630.77
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,742.57,577.99
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,689.72,539.28
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,638.66,501.44
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,597.26,469.85
