Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,556.07,438.12
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,531.62,420.26
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,501.03,397.13
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,466.45,370.66
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,430.94,342.73
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,415.22,328.54
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,386.88,301.6
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,335.02,255.96
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,288.29,214.02
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,236.73,167.96
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,186.88,123.87
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,146.98,92.13
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,113.83,69.45
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,75.8,46.6
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,47.6,37.04
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,41.27,31.15
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,33.97,24.18
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,23.85,13.9
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,13.24,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,25.91,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,56.25,38.26
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,93.02,71.31
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,132.0,105.55
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,170.65,139.51
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,210.88,174.31
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,249.43,206.7
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,289.45,239.55
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,359.23,296.8
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,425.55,350.2
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,552.48,453.32
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,688.67,559.21
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,731.22,588.68
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,770.24,615.73
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,807.73,640.22
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,843.84,663.38
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,873.22,682.75
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,900.63,700.69
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,926.01,716.13
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,943.87,726.29
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,958.39,734.98
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,970.25,741.91
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,977.34,745.98
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,981.65,748.3
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,981.25,747.2
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,978.01,744.29
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,969.49,737.91
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,958.23,729.8
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,942.47,718.71
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,924.15,705.98
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,895.6,686.53
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,867.53,667.44
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,838.4,647.56
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,807.48,626.32
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,774.83,604.0
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,740.14,580.03
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,700.72,551.35
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,660.31,520.91
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,507.56,400.77
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,388.17,304.5
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,362.5,285.88
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,336.99,266.73
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,253.58,201.19
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,174.34,138.29
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,183.63,146.17
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,186.45,148.48
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,156.33,124.55
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,123.17,98.03
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,106.73,84.78
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,90.38,71.33
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,75.08,52.3
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,46.54,35.96
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,41.11,30.89
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,34.71,24.75
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,24.61,14.61
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,14.02,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,8.85,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,11.09,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,22.2,12.08
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,38.88,26.98
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,55.8,41.77
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,75.88,59.18
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,95.73,76.17
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,116.6,93.82
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,137.72,111.44
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,259.02,214.31
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,384.59,317.67
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,316.14,258.77
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,232.54,187.29
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,311.42,251.32
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,384.51,309.17
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,508.01,407.81
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,637.5,507.71
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,686.51,544.07
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,744.95,587.11
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,708.08,554.67
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,675.05,525.41
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,613.91,477.58
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,558.77,433.7
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,526.23,407.83
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,500.72,387.03
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,758.56,591.39
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,989.3,756.44
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,768.22,594.63
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,536.28,412.24
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,604.39,465.77
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,666.45,512.72
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,478.48,371.77
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,295.65,229.97
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,297.96,232.38
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,300.16,234.28
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,300.71,234.97
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,301.1,235.56
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,377.36,296.25
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,446.77,350.41
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,378.83,297.69
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,311.38,245.19
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,277.3,219.31
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,248.64,197.37
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,202.93,161.17
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,158.28,125.46
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,152.41,121.33
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,146.49,117.09
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,139.08,111.31
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,131.42,105.25
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,113.82,91.02
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,96.41,76.72
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,79.68,62.56
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,63.13,50.91
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,48.11,37.26
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,32.84,23.25
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,20.75,11.61
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,8.68,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,4.42,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,61.64,8.22
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,132.53,96.02
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,190.59,149.32
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,259.67,210.05
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,167.97,137.68
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,43.46,31.65
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,52.65,39.56
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,61.86,47.3
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,78.9,61.57
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,96.39,76.04
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,113.87,90.18
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,131.35,104.12
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,142.19,112.67
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,153.02,121.17
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,176.53,139.79
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,200.15,158.27
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,227.4,179.74
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,254.68,201.07
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,263.93,208.02
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,273.14,214.99
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,403.59,317.4
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,527.92,411.78
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,405.24,317.25
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,279.66,218.91
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,410.92,321.68
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,536.25,416.36
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,646.04,500.15
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,750.53,577.66
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,740.51,570.82
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,729.2,563.71
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,684.4,530.02
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,640.95,497.15
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,622.53,483.99
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,605.93,471.93
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,582.78,455.76
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,560.54,440.04
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,518.51,407.64
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,476.3,374.99
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,412.8,325.8
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,357.36,282.44
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,396.39,315.11
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,429.63,341.16
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,356.48,282.52
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,298.6,236.69
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,277.69,219.56
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,254.15,199.51
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,235.84,175.48
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,200.76,134.39
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,155.76,96.89
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,114.68,66.07
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,76.06,43.47
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,45.37,35.07
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,40.81,30.72
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,35.95,25.89
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,26.15,16.14
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,17.68,0.0
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,10.32,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,51.01,8.69
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,116.81,85.02
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,174.37,136.95
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,240.68,195.09
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,299.7,247.25
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,364.5,303.18
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,307.51,255.73
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,233.61,191.95
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,207.9,169.8
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,179.97,145.3
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,215.12,173.59
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,258.93,208.23
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,334.54,269.02
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,421.35,337.05
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,540.08,429.8
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,655.61,516.96
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,784.36,615.31
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,905.64,700.42
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,926.79,711.33
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,945.48,721.3
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,960.38,729.68
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,972.69,736.34
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,980.29,740.28
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,985.17,742.52
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,891.69,676.33
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,788.59,597.16
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,784.05,594.21
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,780.55,591.2
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,769.35,583.81
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,756.92,575.58
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,826.59,632.48
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,883.99,674.33
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,855.9,655.84
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,825.81,636.36
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,791.16,613.55
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,754.99,589.31
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,714.46,562.44
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,673.68,533.48
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,630.31,500.53
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,586.52,466.3
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,539.83,429.48
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,493.35,391.73
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,445.09,350.84
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,394.48,307.21
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,346.0,264.95
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,299.39,223.59
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,252.2,181.55
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,208.12,142.83
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,164.25,106.62
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,124.65,76.94
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,87.11,54.07
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,55.44,43.89
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,48.41,37.41
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,40.99,30.34
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,29.39,18.97
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,18.48,0.0
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,10.81,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,50.97,11.09
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,109.84,79.89
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,174.89,137.25
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,243.23,196.47
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,302.13,247.8
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,366.8,302.56
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,428.58,352.65
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,492.02,402.17
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,545.85,442.27
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,601.22,481.91
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,652.43,517.36
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,704.41,551.12
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,747.76,578.42
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,787.4,602.5
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,826.3,624.32
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,864.03,644.68
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,893.4,659.92
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,920.76,673.71
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,941.74,684.28
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,966.51,697.29
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,980.91,706.09
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,992.58,713.44
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,999.93,717.91
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,1004.43,720.7
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,1003.13,724.0
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,998.93,725.12
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,990.4,721.72
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,979.06,716.18
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,963.13,708.7
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,944.56,699.17
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,921.35,686.61
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,895.84,672.07
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,867.12,654.32
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,836.33,634.87
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,800.9,611.86
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,763.89,587.4
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,724.56,561.63
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,684.01,532.7
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,639.94,499.39
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,592.57,462.92
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,545.39,425.47
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,498.32,387.21
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,448.95,346.4
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,400.67,305.51
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,351.95,263.98
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,301.47,220.39
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,253.28,178.26
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,208.15,139.27
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,163.36,102.77
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,122.71,72.6
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,84.11,49.33
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,51.49,39.9
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,44.79,33.81
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,38.49,27.83
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,28.1,17.79
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,17.19,0.65
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,10.81,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,61.44,16.61
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,129.96,94.43
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,189.17,147.39
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,257.33,206.53
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,318.2,259.49
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,382.71,314.18
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,440.39,361.26
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,501.19,409.19
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,554.48,449.84
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,609.15,490.31
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,658.42,525.21
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,707.99,558.57
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,748.54,584.4
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,791.04,611.13
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,828.4,634.11
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,864.31,655.81
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,893.84,673.74
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,921.35,690.22
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,943.92,702.49
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,958.43,709.45
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,973.56,718.32
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,986.02,725.5
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,992.82,728.26
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,996.78,729.34
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,996.91,729.99
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,994.19,728.9
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,985.76,724.17
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,974.6,717.74
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,958.9,708.35
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,940.67,697.29
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,916.25,682.43
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,889.82,666.08
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,861.02,648.9
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,830.28,630.15
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,795.89,607.42
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,759.49,583.04
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,719.56,555.05
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,678.61,524.93
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,634.97,492.35
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,590.79,458.59
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,543.88,422.53
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,497.24,385.67
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,449.05,345.98
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,398.4,303.56
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,349.27,262.03
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,302.05,221.33
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,248.65,175.11
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,197.48,131.0
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,159.18,100.01
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,125.93,76.06
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,87.69,52.53
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,55.18,43.14
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,46.28,35.13
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,39.22,28.5
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,28.44,18.19
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,18.51,2.35
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,63.85,19.74
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,134.79,99.03
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,194.85,152.97
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,265.68,214.51
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,326.22,266.8
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,392.02,321.74
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,295.75,243.25
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,173.32,139.59
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,392.15,322.24
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,618.81,498.68
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,667.74,530.68
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,716.81,562.64
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,757.18,589.68
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,799.47,617.83
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,836.4,641.29
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,871.77,663.52
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,902.04,682.83
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,930.25,700.77
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,951.35,713.2
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,969.83,723.98
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,978.71,729.28
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,990.67,736.82
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,996.96,739.86
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,1000.43,741.17
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,1000.05,740.96
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,996.84,739.02
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,987.49,733.15
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,975.46,725.64
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,960.32,716.14
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,942.65,705.0
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,918.26,689.36
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,893.65,673.56
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,864.78,655.13
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,833.97,635.19
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,799.47,612.48
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,763.31,588.35
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,723.41,560.56
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,682.49,530.63
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,578.09,449.65
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,496.29,384.9
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,506.4,395.3
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,501.34,391.44
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,390.52,304.07
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,315.47,246.15
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,246.3,192.94
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,189.19,149.28
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,161.37,127.55
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,130.43,103.11
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,113.52,89.66
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,96.7,76.01
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,80.41,62.42
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,64.24,51.33
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,49.6,38.21
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,34.77,24.77
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,22.2,13.09
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,9.64,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,4.91,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,67.16,22.86
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,142.07,104.66
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,202.74,159.19
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,274.84,221.83
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,335.18,274.0
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,400.65,328.71
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,293.99,242.0
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,154.18,123.69
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,189.9,153.13
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,220.18,177.29
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,250.92,201.06
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,281.91,224.59
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,302.49,239.93
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,322.88,255.02
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,371.82,291.99
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,421.34,328.57
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,488.29,378.57
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,547.03,421.65
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,560.04,429.06
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,572.2,436.15
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,560.32,426.11
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,540.19,410.4
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,638.79,482.98
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,735.48,551.31
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,742.32,554.98
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,747.95,558.61
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,743.77,554.85
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,738.47,550.45
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,687.61,513.39
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,636.8,476.34
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,624.83,468.31
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,612.62,459.81
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,598.73,450.58
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,584.32,440.92
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,594.7,450.63
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,602.94,458.4
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,572.17,437.35
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,541.47,416.2
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,511.16,394.32
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,480.48,371.75
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,447.25,346.66
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,413.96,321.09
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,379.24,294.04
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,344.08,266.06
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,273.76,212.3
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,214.91,168.28
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,185.27,145.1
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,157.12,123.0
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,136.46,106.79
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,116.43,90.95
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,100.05,77.92
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,80.63,65.46
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,63.23,49.99
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,45.92,34.36
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,30.48,20.06
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,14.47,2.07
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.37,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,68.84,25.07
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,145.97,107.34
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,207.16,162.23
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,276.67,222.7
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,192.04,156.79
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,81.15,63.39
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,98.79,78.17
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,116.35,92.43
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,133.11,105.77
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,149.88,118.87
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,191.84,152.46
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,234.58,185.92
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,262.91,207.51
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,283.49,222.92
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,302.9,236.91
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,322.23,250.68
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,343.48,266.23
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,364.59,281.54
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,390.44,299.96
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,416.11,318.03
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,420.23,320.37
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,424.13,322.71
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,509.93,385.84
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,601.22,450.58
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,630.05,470.66
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,657.94,490.38
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,676.22,502.49
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,693.26,513.72
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,685.33,508.68
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,677.54,503.92
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,666.87,496.73
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,656.23,489.57
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,599.93,449.38
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,546.05,410.58
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,533.48,402.67
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,520.21,393.91
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,493.5,375.0
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,467.06,356.15
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,443.71,339.53
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,420.07,322.42
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,384.15,296.19
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,349.56,270.64
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,307.32,238.42
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,263.76,205.08
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,241.95,188.56
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,219.98,171.58
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,179.6,140.23
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,146.14,114.49
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,127.78,100.21
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,109.92,86.13
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,85.15,56.82
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,51.0,33.0
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,40.45,29.93
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,36.03,25.69
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,27.85,17.82
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,18.7,5.02
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,72.72,28.13
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,154.28,113.88
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,215.84,169.5
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,285.88,230.88
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,347.03,284.61
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,413.33,341.13
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,288.04,238.61
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,113.13,89.6
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,121.66,96.64
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,130.28,103.41
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,150.95,119.81
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,171.67,135.99
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,197.96,156.81
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,224.44,177.54
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,202.16,158.9
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,180.17,140.68
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,229.32,179.41
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,278.7,217.52
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,293.48,227.96
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,308.19,238.39
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,385.5,297.02
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,455.46,348.74
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,468.52,357.01
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,481.26,365.29
