Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,485.07,367.78
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,488.6,370.14
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,454.09,344.54
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,420.04,319.27
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,417.58,317.73
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,414.99,315.98
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,458.79,349.17
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,500.92,380.63
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,494.09,375.85
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,486.9,371.06
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,464.49,354.87
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,442.41,338.9
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,459.75,353.89
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,476.17,367.79
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,407.76,315.89
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,347.48,269.92
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,333.7,259.93
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,319.24,249.12
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,252.19,197.25
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,192.04,150.39
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,177.34,139.43
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,162.85,128.44
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,146.98,116.04
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,131.44,103.81
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,114.96,90.74
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,98.56,77.5
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,82.26,63.95
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,66.08,50.28
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,51.42,39.87
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,36.7,26.53
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,24.13,14.91
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,11.57,1.39
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,16.43,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,85.28,35.57
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,157.8,116.97
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,221.09,173.94
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,293.18,236.81
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,205.97,168.66
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,75.73,58.82
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,91.79,72.32
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,107.8,85.34
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,127.45,101.32
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,147.04,117.0
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,171.83,136.62
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,196.89,156.12
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,217.07,171.34
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,237.32,186.42
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,262.56,205.2
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,287.88,223.75
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,340.82,263.67
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,385.7,296.78
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,412.1,315.08
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,438.3,333.12
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,428.81,325.11
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,419.13,317.24
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,501.62,377.23
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,589.63,438.58
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,611.81,453.44
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,633.15,468.21
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,631.18,466.06
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,628.59,463.73
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,602.15,445.06
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,576.01,426.68
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,596.02,441.32
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,614.22,454.22
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,597.07,442.89
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,579.66,431.53
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,560.06,418.87
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,540.04,405.7
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,518.41,390.97
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,496.4,375.75
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,470.24,357.26
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,443.94,338.38
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,409.81,313.84
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,376.48,289.5
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,324.12,249.86
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,280.5,216.78
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,239.67,185.9
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,201.35,156.75
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,179.32,139.59
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,157.76,122.65
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,136.84,106.37
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,120.34,93.56
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,90.92,60.61
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,52.49,32.59
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,39.77,29.35
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,35.77,25.52
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,28.08,18.14
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,19.46,6.65
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,19.48,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,88.23,37.75
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,161.66,118.78
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,222.72,173.27
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,292.24,233.07
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,323.91,261.34
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,350.7,284.03
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,402.93,325.6
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,462.71,370.97
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,548.62,435.5
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,639.27,500.68
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,687.52,531.29
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,735.69,561.55
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,778.31,587.29
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,819.91,611.88
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,851.15,630.05
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,885.78,650.4
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,915.3,666.33
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,942.66,680.79
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,966.71,694.04
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,988.44,705.84
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,945.32,678.52
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,882.88,635.14
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,871.72,627.18
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,858.18,617.0
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,872.71,628.3
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,885.3,638.0
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,879.15,636.03
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,871.09,632.91
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,813.26,593.5
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,755.67,553.82
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,744.68,548.26
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,732.34,541.27
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,711.71,527.9
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,690.23,513.83
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,662.86,496.0
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,635.84,478.07
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,597.12,449.96
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,558.25,421.57
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,526.64,398.95
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,494.89,375.82
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,467.43,355.64
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,437.83,333.27
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,387.86,295.06
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,342.2,259.99
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,316.35,239.07
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,286.08,213.52
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,249.24,183.34
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,214.17,154.71
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,178.01,118.86
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,130.54,74.74
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,90.12,49.01
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,54.89,33.68
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,40.98,30.09
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,36.58,26.01
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,28.44,18.32
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,19.42,7.0
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,12.29,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.91,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,20.63,5.37
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,37.82,24.91
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,67.53,50.42
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,95.7,74.54
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,124.77,99.36
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,154.43,124.29
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,183.27,147.83
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,212.65,171.3
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,206.42,165.26
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,191.55,152.2
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,281.51,224.57
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,376.86,298.43
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,383.83,301.45
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,380.2,297.04
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,454.73,352.46
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,522.03,400.64
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,547.0,417.1
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,571.35,433.34
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,484.14,367.89
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,386.8,294.39
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,374.58,285.45
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,355.31,270.78
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,536.09,405.49
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,707.63,525.33
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,688.24,509.35
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,673.97,498.69
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,685.99,506.87
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,696.89,514.01
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,524.19,391.7
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,352.5,265.52
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,412.16,310.25
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,468.64,350.62
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,526.87,393.75
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,581.04,433.17
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,558.7,416.69
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,536.33,400.7
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,447.13,336.26
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,366.11,276.69
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,396.75,301.03
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,418.81,318.09
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,362.53,276.62
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,306.27,235.03
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,257.67,198.5
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,215.57,166.55
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,193.8,150.34
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,172.5,134.26
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,152.29,118.67
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,132.64,103.41
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,111.69,86.9
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,90.9,70.22
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,78.58,51.12
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,56.45,34.95
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,41.3,30.72
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,36.45,26.15
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,28.32,18.44
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,19.38,7.48
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,12.29,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,21.28,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,87.88,39.68
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,158.02,116.94
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,218.52,171.3
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,287.4,231.29
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,191.47,156.45
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,57.02,43.0
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,68.76,52.94
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,80.68,62.71
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,119.27,94.67
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,158.27,126.35
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,174.65,138.95
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,191.14,151.52
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,222.32,176.11
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,253.78,200.59
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,263.93,207.52
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,274.01,214.42
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,316.6,247.03
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,351.37,273.22
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,445.46,344.65
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,548.49,420.27
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,602.9,459.94
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,657.24,499.32
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,698.53,527.84
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,731.84,550.66
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,767.91,577.37
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,802.6,602.84
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,801.03,601.79
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,794.32,597.6
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,742.31,558.41
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,693.91,521.68
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,696.93,525.1
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,698.24,526.93
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,666.63,504.4
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,635.52,482.28
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,585.67,445.18
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,536.57,408.44
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,505.41,386.81
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,474.95,365.31
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,408.75,315.51
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,343.32,265.81
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,303.65,235.88
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,265.37,206.65
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,239.65,187.03
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,209.94,164.1
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,184.5,144.64
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,159.73,125.53
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,138.9,109.1
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,118.36,92.73
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,94.4,73.42
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,70.41,53.74
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,59.44,44.61
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,48.3,35.2
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,35.3,25.58
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,36.35,26.19
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,28.7,18.89
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,20.18,8.43
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,12.78,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,22.31,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,87.55,40.2
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,156.35,116.0
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,214.01,168.39
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,279.66,226.29
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,337.27,277.35
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,399.52,330.96
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,279.47,232.08
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,110.95,87.85
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,142.2,113.85
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,173.81,139.57
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,194.81,155.96
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,215.96,172.25
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,226.66,180.2
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,237.31,188.08
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,269.47,212.77
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,310.29,243.76
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,374.63,293.38
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,439.46,342.35
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,371.14,288.42
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,296.21,229.47
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,356.73,275.81
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,410.12,315.63
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,494.82,379.27
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,585.08,445.22
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,542.77,412.84
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,506.74,385.57
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,641.98,488.2
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,771.42,582.08
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,698.38,526.78
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,626.2,472.89
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,647.88,490.27
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,666.72,504.9
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,629.48,477.62
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,592.83,450.96
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,574.67,438.43
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,556.01,425.34
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,501.02,384.55
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,449.07,345.77
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,432.08,333.9
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,414.3,321.08
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,416.8,323.9
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,409.45,318.52
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,369.12,287.24
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,327.41,254.87
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,268.51,209.75
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,220.6,173.36
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,190.2,149.55
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,161.35,126.85
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,130.96,103.16
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,97.92,76.95
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,82.49,64.16
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,67.15,51.22
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,52.45,40.83
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,37.67,27.47
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,25.1,15.88
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,12.54,3.29
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,6.39,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,18.0,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,82.23,38.0
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,147.46,109.02
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,207.51,162.89
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,275.55,222.62
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,194.24,159.01
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,72.5,56.13
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,87.51,68.74
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,102.49,80.96
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,177.84,143.82
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,251.93,204.13
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,277.59,223.48
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,303.15,242.56
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,286.42,227.96
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,260.68,206.38
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,258.41,203.62
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,256.06,200.77
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,297.79,233.12
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,348.34,271.67
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,368.68,286.13
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,388.85,300.46
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,370.52,285.99
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,345.36,266.51
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,515.29,396.73
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,670.21,510.4
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,612.56,465.93
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,550.08,418.78
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,663.53,504.51
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,771.66,582.8
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,688.79,520.5
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,607.14,459.29
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,548.31,416.3
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,492.53,374.86
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,543.11,414.93
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,589.92,451.33
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,564.97,433.0
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,540.17,415.07
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,490.61,378.02
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,443.46,342.59
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,419.24,324.87
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,399.12,309.98
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,354.53,276.61
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,312.14,244.64
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,275.91,216.76
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,241.15,189.82
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,218.87,172.52
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,196.98,155.37
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,163.69,129.23
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,127.27,100.38
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,95.78,74.84
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,63.79,48.39
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,53.62,39.89
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,43.46,31.26
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,33.79,24.36
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,24.12,15.6
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,15.91,8.03
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,7.71,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.93,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,14.96,2.84
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,26.07,15.61
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,42.39,29.98
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,58.71,44.17
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,77.07,60.02
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,95.27,75.5
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,114.22,91.4
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,133.21,107.1
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,211.4,172.79
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,287.93,235.87
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,302.61,246.09
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,316.13,255.31
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,335.23,269.61
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,353.86,283.4
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,359.74,286.99
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,364.98,290.12
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,476.17,378.08
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,580.62,458.6
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,689.71,542.74
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,801.3,626.31
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,745.0,580.33
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,692.48,537.4
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,785.77,610.01
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,884.45,684.19
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,944.4,732.21
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,992.92,765.69
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,984.99,760.33
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,974.38,753.49
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,959.25,742.84
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,941.62,730.51
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,915.7,712.65
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,890.1,695.0
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,861.66,674.71
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,831.36,653.06
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,799.33,630.35
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,765.34,606.1
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,726.54,577.5
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,686.72,546.55
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,645.24,514.38
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,602.64,480.67
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,523.15,416.22
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,459.22,363.83
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,418.46,330.44
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,378.24,296.81
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,333.96,260.27
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,292.54,225.7
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,255.03,192.13
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,215.19,156.16
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,174.8,122.11
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,136.64,91.37
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,103.4,68.19
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,74.7,52.18
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,54.54,42.94
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,44.15,33.31
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,33.2,22.97
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,23.36,11.65
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,13.76,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,18.22,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,82.94,39.29
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,148.05,110.18
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,207.32,163.63
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,277.42,225.35
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,194.09,159.53
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,70.37,54.39
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,84.87,66.56
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,99.33,78.4
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,125.63,100.09
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,151.93,121.49
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,245.12,198.68
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,336.05,272.22
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,438.78,355.06
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,547.28,440.27
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,460.3,367.92
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,366.95,290.32
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,348.15,274.87
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,329.04,259.0
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,413.45,324.38
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,498.28,388.22
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,484.76,376.64
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,470.8,365.12
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,512.33,396.56
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,553.35,427.15
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,484.7,374.59
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,416.78,322.31
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,417.66,323.2
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,418.35,323.78
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,461.19,356.73
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,502.79,388.4
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,496.29,383.84
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,489.52,379.24
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,502.13,389.41
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,513.57,398.63
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,404.33,315.29
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,300.74,234.77
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,347.44,272.11
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,393.57,308.39
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,413.21,324.68
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,424.97,334.65
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,435.41,344.82
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,440.66,349.83
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,363.84,288.51
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,302.15,239.65
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,322.29,251.51
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,321.16,241.04
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,272.89,197.54
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,227.1,156.49
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,178.3,114.75
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,136.22,81.0
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,95.51,52.97
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,59.77,35.12
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,39.93,29.91
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,35.93,26.08
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,29.26,19.61
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,21.7,10.64
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,13.76,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,29.41,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,98.98,47.56
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,169.83,126.37
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,227.31,179.39
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,292.31,237.52
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,350.0,289.4
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,412.27,343.92
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,466.37,389.72
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,522.64,435.89
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,572.08,476.13
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,624.71,517.5
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,671.99,551.78
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,719.06,585.28
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,760.96,615.29
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,801.96,644.32
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,832.4,663.94
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,866.09,685.82
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,896.71,706.59
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,925.28,725.81
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,949.37,740.65
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,971.16,753.83
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,987.27,764.49
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,1000.64,773.32
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,1008.22,778.19
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,1012.91,781.16
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,1013.68,781.19
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,1011.51,779.28
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,932.95,723.79
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,846.31,653.87
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,834.04,645.27
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,820.42,635.38
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,766.88,594.53
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,715.86,555.32
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,683.16,530.95
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,650.9,506.72
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,638.43,498.47
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,624.15,488.66
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,587.9,462.09
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,552.48,435.87
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,528.38,417.92
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,502.66,398.33
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,427.08,338.27
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,356.18,281.92
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,317.75,251.71
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,277.46,219.91
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,239.01,189.84
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,202.71,161.34
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,218.99,168.36
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,217.73,157.68
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,177.0,120.39
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,132.7,81.47
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,99.25,59.71
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,72.83,48.06
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,50.19,39.02
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,41.49,30.99
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,32.34,22.34
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,23.32,12.12
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,10.81,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,79.41,37.8
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,149.7,111.25
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,210.53,165.65
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,279.76,226.1
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,338.8,277.44
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,402.66,331.22
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,460.14,378.34
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,520.61,426.27
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,572.95,467.21
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,626.43,507.96
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,671.96,539.76
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,720.2,572.5
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,730.94,576.75
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,732.54,574.64
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,723.2,563.14
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,711.27,549.53
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,665.35,510.66
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,613.15,467.34
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,541.97,412.08
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,459.55,348.16
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,501.28,378.98
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,542.79,408.62
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,658.75,492.91
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,773.05,572.53
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,783.51,579.42
