Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,792.68,586.32
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,840.54,619.8
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,882.25,648.49
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,922.9,683.12
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,952.78,704.23
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,933.94,693.35
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,912.37,680.82
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,884.79,663.44
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,855.02,644.42
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,820.52,622.13
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,784.35,598.37
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,745.31,572.85
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,704.95,545.46
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,661.63,513.04
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,617.73,479.47
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,570.97,443.74
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,520.75,404.48
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,471.91,364.48
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,424.18,324.42
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,375.08,282.93
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,327.53,241.87
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,275.83,197.02
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,230.26,157.31
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,184.75,119.45
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,142.92,86.64
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,102.48,59.01
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,67.28,40.96
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,45.99,35.02
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,41.38,30.67
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,32.3,22.1
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,23.29,12.1
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,14.74,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,14.15,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,76.91,36.48
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,138.52,103.08
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,197.86,155.89
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,266.04,215.39
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,324.48,266.83
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,391.17,323.86
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,450.26,372.79
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,512.8,423.01
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,565.93,464.87
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,620.35,506.61
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,670.14,542.53
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,717.71,574.99
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,760.63,604.24
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,802.74,632.43
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,840.42,656.06
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,876.72,678.36
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,905.98,697.09
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,927.57,710.5
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,952.48,724.9
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,975.26,737.75
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,990.29,747.15
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,1002.59,754.86
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,1009.61,757.71
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,1013.77,758.78
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,1013.56,758.89
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,1010.45,757.18
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,1001.59,751.7
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,989.95,744.46
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,974.67,734.48
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,956.79,722.81
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,933.76,707.63
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,908.46,690.91
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,879.99,671.43
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,849.44,650.49
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,754.37,581.86
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,670.48,516.06
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,630.17,487.55
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,590.67,458.96
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,558.58,435.12
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,525.65,410.22
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,473.23,369.2
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,422.97,329.87
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,431.21,336.0
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,421.34,324.69
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,372.67,283.27
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,325.54,242.41
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,274.06,197.45
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,228.31,157.24
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,183.33,119.25
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,141.97,86.36
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,101.66,58.37
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,66.32,39.86
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,44.09,33.5
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,39.38,29.07
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,31.05,21.16
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,22.43,11.67
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,11.29,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,10.81,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,79.81,37.67
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,151.02,112.19
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,212.2,167.3
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,281.56,228.52
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,190.09,156.39
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,59.92,45.68
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,72.37,56.21
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,84.79,66.44
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,99.26,78.36
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,113.7,90.13
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,155.06,123.92
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,196.88,157.46
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,208.67,166.5
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,220.5,175.59
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,266.8,212.12
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,322.27,255.19
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,385.51,304.61
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,449.27,353.72
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,560.83,440.76
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,673.61,526.52
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,658.49,513.49
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,650.03,505.84
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,658.38,511.87
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,665.87,517.24
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,764.79,594.87
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,860.0,668.13
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,932.81,728.7
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,993.92,772.86
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,978.57,761.84
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,960.58,749.4
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,939.09,733.32
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,915.12,715.5
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,886.66,695.32
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,856.04,673.55
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,821.63,649.12
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,785.57,623.34
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,746.21,596.04
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,705.56,566.91
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,661.34,532.08
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,616.67,496.21
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,570.53,458.29
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,520.93,416.95
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,472.59,375.69
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,424.4,333.63
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,375.27,290.6
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,327.55,247.94
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,279.17,203.86
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,232.41,161.32
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,186.17,121.16
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,139.93,83.34
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,98.55,54.28
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,62.38,35.54
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,39.62,29.73
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,36.53,26.65
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,30.37,20.65
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,23.24,12.47
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,11.69,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,19.97,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,86.38,40.89
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,154.07,115.06
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,217.9,172.67
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,290.63,237.04
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,348.51,289.17
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,411.04,344.0
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,468.65,392.79
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,527.27,441.01
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,545.56,455.02
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,554.9,461.25
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,638.55,527.84
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,726.2,593.2
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,767.88,622.92
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,803.67,648.08
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,839.24,671.62
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,873.15,693.67
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,902.41,713.48
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,929.54,731.7
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,950.8,744.25
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,969.43,754.92
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,984.17,764.65
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,996.19,772.56
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,1003.93,777.56
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,1008.78,780.66
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,1008.75,780.44
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,1005.81,778.29
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,997.54,772.8
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,986.47,765.41
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,971.7,756.91
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,954.29,746.5
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,932.86,731.99
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,908.93,715.62
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,881.0,696.02
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,850.9,674.75
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,816.79,650.54
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,780.94,624.83
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,742.22,597.46
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,702.14,568.61
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,659.31,534.31
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,615.55,498.65
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,569.55,460.49
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,523.3,421.31
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,475.37,379.96
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,423.96,335.03
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,374.64,290.98
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,326.63,247.32
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,266.1,196.32
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,221.97,160.56
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,183.67,123.73
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,140.04,83.67
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,99.57,55.26
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,64.46,37.15
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,40.85,30.89
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,37.37,27.52
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,31.25,21.53
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,24.04,13.29
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,12.09,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,11.8,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,84.48,39.52
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,162.13,121.02
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,223.39,177.0
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,293.27,239.29
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,351.51,291.85
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,414.42,347.12
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,470.37,394.74
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,527.11,441.67
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,579.06,484.19
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,631.95,526.01
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,680.27,561.42
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,728.67,596.3
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,765.46,622.77
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,805.94,651.87
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,842.23,676.3
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,877.01,699.38
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,906.61,719.61
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,934.06,738.23
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,954.67,752.13
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,972.6,764.18
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,987.54,773.88
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,999.73,781.7
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,1007.58,786.53
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,1012.53,789.41
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,1012.59,788.92
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,1009.7,786.48
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,1002.4,781.01
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,992.22,773.61
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,977.83,763.02
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,960.73,750.59
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,936.39,733.03
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,909.92,713.98
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,881.69,693.44
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,851.33,671.35
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,818.98,648.02
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,784.56,623.09
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,745.38,594.31
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,704.85,564.3
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,662.66,531.09
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,619.21,496.27
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,572.51,458.98
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,525.58,420.55
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,477.76,379.71
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,429.94,337.91
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,379.87,293.48
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,326.77,246.0
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,278.02,201.66
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,231.2,159.12
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,184.29,118.23
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,140.59,82.39
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,98.87,52.76
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,58.5,30.6
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,33.23,24.11
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,30.2,21.2
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,25.16,16.28
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,19.77,10.04
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,9.67,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,10.81,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,80.81,36.95
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,155.4,114.96
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,214.31,167.91
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,281.41,226.4
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,338.32,276.12
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,399.92,328.15
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,244.6,202.5
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,52.17,38.55
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,121.03,96.41
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,193.32,155.26
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,190.42,151.66
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,187.25,148.08
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,172.54,135.79
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,158.05,123.74
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,269.22,211.98
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,377.54,294.24
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,654.14,510.46
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,914.98,692.13
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,940.11,704.65
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,963.18,718.46
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,978.21,728.35
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,990.49,736.6
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,997.93,742.32
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,1002.49,746.24
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,1002.19,747.02
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,998.95,745.93
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,991.82,740.88
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,981.82,733.96
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,966.17,724.29
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,947.85,712.85
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,926.11,699.07
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,901.93,683.58
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,874.05,664.87
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,843.98,644.62
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,810.76,622.32
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,775.57,598.47
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,737.06,572.91
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,697.16,546.02
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,654.79,514.34
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,611.42,480.75
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,509.4,399.31
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,437.69,341.23
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,376.77,293.99
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,327.27,255.49
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,334.95,258.04
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,326.11,242.46
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,273.47,195.78
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,227.1,154.3
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,180.98,114.57
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,138.0,79.66
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,96.55,50.36
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,59.51,30.97
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,31.57,22.44
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,29.29,20.24
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,24.22,15.34
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,18.79,9.24
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,9.2,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.95,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,11.57,0.68
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,20.26,10.81
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,32.83,21.87
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,45.51,32.88
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,59.59,45.03
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,73.59,56.95
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,88.61,69.39
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,103.57,81.55
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,194.06,157.04
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,284.82,230.72
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,310.45,249.59
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,335.63,267.96
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,275.65,219.01
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,207.68,163.34
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,395.42,313.35
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,583.47,455.01
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,578.46,448.52
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,580.43,448.18
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,483.3,372.92
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,375.76,288.94
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,351.79,270.73
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,321.49,247.37
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,427.7,328.19
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,526.85,401.31
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,450.07,343.44
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,369.5,282.62
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,426.27,325.64
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,477.29,363.41
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,506.36,385.02
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,534.35,405.8
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,375.63,288.07
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,219.62,168.6
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,368.11,284.03
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,511.16,390.71
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,394.71,303.14
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,283.59,218.4
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,297.04,229.84
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,309.92,240.56
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,198.7,154.22
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,87.18,65.42
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,164.2,127.96
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,238.25,187.36
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,180.89,141.96
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,123.94,96.4
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,116.25,90.66
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,108.57,84.81
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,96.26,74.92
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,83.97,64.94
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,54.11,40.19
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,24.13,14.93
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,20.26,11.66
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,16.4,8.36
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,13.02,5.98
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,9.64,2.9
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,6.74,0.21
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.85,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.93,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,33.24,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,103.8,46.48
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,177.27,130.82
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,237.07,185.7
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,304.97,245.67
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,363.45,296.94
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,424.52,348.74
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,481.19,395.25
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,540.27,441.98
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,593.07,483.19
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,646.79,523.01
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,695.04,556.05
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,738.52,584.87
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,781.44,613.91
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,823.34,641.83
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,860.42,664.76
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,895.81,686.25
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,926.61,705.66
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,955.19,723.52
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,977.76,736.32
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,997.64,747.35
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,1013.08,756.92
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,1025.66,764.72
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,1033.79,768.22
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,1038.93,769.9
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,1038.62,770.02
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,1035.26,768.26
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,1027.89,764.35
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,1017.54,758.51
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,1002.4,749.14
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,984.45,737.93
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,962.79,724.51
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,938.48,709.21
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,909.99,690.16
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,879.18,669.47
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,844.99,646.78
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,808.83,622.51
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,768.97,594.99
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,727.62,566.18
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,683.49,533.64
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,638.49,499.16
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,590.62,461.7
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,542.43,423.02
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,492.44,381.94
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,443.02,340.27
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,392.51,297.33
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,338.93,251.05
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,288.64,206.41
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,240.56,163.67
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,192.67,122.64
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,148.04,86.51
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,104.99,56.05
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,63.11,32.8
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,35.58,25.76
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,32.68,23.0
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,27.29,17.87
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,21.54,11.47
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,10.49,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,32.18,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,104.33,45.32
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,179.98,131.71
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,240.52,186.77
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,309.22,246.72
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,367.46,297.73
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,427.98,349.09
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,484.24,394.78
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,542.8,440.57
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,594.67,479.87
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,647.33,517.73
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,694.79,549.95
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,737.37,577.99
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,779.36,604.84
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,820.28,630.44
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,856.04,652.44
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,890.03,673.02
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,919.69,691.41
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,947.14,708.26
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,972.07,722.01
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,994.68,734.19
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,1009.82,742.91
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,1022.09,749.9
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,1028.56,752.3
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,1031.98,752.88
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,1031.26,753.33
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,1027.51,751.9
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,1018.47,747.47
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,1006.52,741.12
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,991.15,732.46
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,973.05,721.91
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,949.88,707.85
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,924.41,692.11
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,896.34,675.49
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,866.07,657.33
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,833.23,636.06
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,798.25,612.99
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,758.86,586.2
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,718.05,558.07
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,675.07,526.13
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,631.03,492.42
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,584.33,456.45
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,537.28,419.21
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,488.69,379.07
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,440.41,338.2
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,386.01,292.26
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,336.76,249.35
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,287.57,205.66
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,240.6,163.91
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,193.45,123.55
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,149.53,88.01
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,103.64,55.27
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,65.54,34.94
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,37.62,27.55
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,34.39,24.5
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,28.63,19.03
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,22.47,12.26
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,10.93,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,31.35,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,104.31,44.36
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,181.48,134.03
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,244.9,192.35
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,317.18,256.45
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,376.51,309.08
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,438.14,362.05
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,495.83,410.11
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,556.04,458.51
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,608.96,500.56
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,662.64,541.02
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,706.41,571.3
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,754.24,604.03
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,797.17,632.18
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,838.96,658.98
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,875.82,681.78
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,910.91,703.2
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,940.3,722.03
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,967.37,739.25
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,986.22,749.35
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,1001.94,757.39
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,1017.41,767.08
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,1030.01,774.93
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,1037.15,779.29
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,1041.32,781.9
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,1041.04,781.65
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,1037.72,779.51
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,1029.42,774.12
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,1018.17,766.85
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,1002.68,757.2
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,984.43,745.68
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,962.93,732.28
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,938.79,716.94
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,910.09,697.97
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,879.12,677.27
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,843.63,653.42
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,806.32,628.0
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,766.9,601.51
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,726.02,573.58
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,681.55,539.85
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,636.38,504.43
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,589.18,466.46
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,541.68,427.4
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,491.93,385.79
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,442.77,343.69
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,388.55,297.3
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,339.55,254.09
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,289.79,209.47
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,242.2,166.8
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,179.99,123.35
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,148.24,108.25
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,118.67,85.88
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,91.24,66.86
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,67.51,54.2
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,53.37,41.39
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,39.81,28.82
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,25.76,15.01
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,13.21,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,27.82,0.0
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,99.02,40.31
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,174.34,127.85
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,236.36,184.43
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,307.17,246.6
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,365.45,298.26
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,426.05,350.41
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,483.34,397.67
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,543.26,445.35
