Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,595.37,485.34
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,648.27,523.77
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,695.54,556.17
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,738.08,584.4
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,780.42,611.72
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,821.67,637.73
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,857.61,659.85
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,891.81,680.51
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,921.24,699.01
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,948.45,715.96
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,968.91,726.94
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,986.56,736.09
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,1002.07,745.28
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,1014.75,752.69
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,1021.1,754.99
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,1024.45,755.49
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,1024.27,755.26
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,1021.1,753.21
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,1013.05,747.0
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,1002.1,738.99
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,986.89,730.0
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,968.95,719.2
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,946.67,705.43
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,921.97,689.95
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,893.04,672.75
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,861.92,653.83
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,828.35,632.33
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,792.9,609.19
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,753.92,584.03
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,713.55,557.38
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,670.56,525.38
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,626.66,491.66
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,580.21,455.89
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,533.46,418.83
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,484.75,378.41
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,436.51,337.38
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,383.12,291.97
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,334.93,249.69
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,286.22,206.59
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,239.69,165.25
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,192.74,124.75
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,145.81,86.37
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,104.07,56.59
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,67.14,36.62
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,39.23,29.1
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,36.1,26.11
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,30.42,20.68
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,24.36,13.93
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,11.81,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,27.5,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,98.86,38.74
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,175.08,129.05
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,235.21,185.07
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,303.42,246.28
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,287.28,237.27
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,251.8,209.03
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,291.35,242.57
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,332.16,276.23
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,366.46,303.92
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,399.98,330.38
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,439.22,360.56
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,478.37,390.06
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,540.72,439.23
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,605.87,489.66
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,652.51,522.99
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,690.03,549.1
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,687.45,544.18
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,690.33,543.31
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,676.93,529.3
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,660.52,513.21
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,658.08,510.22
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,662.68,512.26
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,681.38,525.54
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,699.24,538.12
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,641.9,493.49
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,584.26,448.61
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,586.45,450.19
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,588.07,451.18
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,670.78,515.57
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,750.75,576.37
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,745.55,573.22
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,738.58,569.19
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,717.59,554.6
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,695.67,539.29
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,757.32,592.09
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,804.54,629.18
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,764.74,600.61
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,723.53,571.24
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,680.46,538.3
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,636.42,503.76
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,589.21,466.94
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,541.73,428.9
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,492.36,387.58
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,443.32,345.55
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,389.13,298.65
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,340.16,255.04
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,290.13,210.36
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,242.38,167.61
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,195.28,126.89
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,148.19,88.27
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,105.48,57.74
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,67.7,37.09
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,39.63,29.71
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,36.98,27.12
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,30.86,21.21
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,24.32,14.01
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,11.79,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,32.17,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,105.04,39.29
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,183.58,135.47
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,245.58,193.68
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,316.25,257.31
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,308.6,255.31
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,290.92,242.02
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,334.35,278.83
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,379.11,315.65
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,514.24,428.58
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,656.31,542.56
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,704.46,576.05
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,752.43,608.92
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,793.93,636.14
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,834.21,661.88
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,870.34,684.04
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,904.68,704.48
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,932.95,722.02
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,958.85,737.79
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,978.91,747.94
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,996.06,756.37
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,1009.41,764.36
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,1019.86,770.5
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,1025.82,773.71
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,1028.79,775.05
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,1027.3,774.11
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,1022.79,771.63
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,1014.27,766.53
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,1002.81,759.49
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,987.59,750.32
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,969.59,739.21
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,946.72,724.64
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,921.39,708.25
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,893.56,689.94
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,863.44,669.83
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,830.53,647.52
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,795.54,623.46
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,756.29,596.96
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,715.56,568.98
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,672.48,536.51
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,628.27,501.54
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,581.21,463.31
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,533.82,423.98
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,484.68,382.44
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,435.85,340.18
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,385.83,296.6
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,336.94,253.06
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,287.41,208.26
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,235.71,161.88
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,188.55,120.64
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,144.42,84.14
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,101.8,53.43
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,63.85,32.84
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,32.17,22.97
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,29.93,20.8
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,25.78,16.72
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,21.39,11.61
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,10.41,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,85.5,28.84
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,183.83,134.7
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,244.39,191.69
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,313.06,253.43
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,237.49,195.52
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,113.57,91.06
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,136.12,110.03
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,164.96,133.78
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,207.12,168.73
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,250.58,204.26
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,272.69,221.03
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,294.48,237.27
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,313.86,251.33
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,332.9,264.93
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,426.08,337.89
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,512.88,403.96
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,494.74,387.44
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,465.54,363.06
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,570.18,442.57
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,676.07,519.92
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,689.86,528.36
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,702.66,536.6
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,879.34,671.69
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,1040.85,780.12
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,1040.77,778.25
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,1037.64,775.77
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,1029.07,770.41
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,1017.56,763.18
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,1002.68,754.13
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,985.0,743.61
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,961.7,729.14
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,936.03,712.93
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,907.74,694.73
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,877.21,674.75
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,842.82,651.81
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,806.52,627.22
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,767.83,599.97
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,727.65,571.43
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,683.89,538.29
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,639.27,503.54
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,592.26,466.86
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,544.93,428.96
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,495.59,387.85
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,442.83,343.2
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,392.27,299.84
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,342.97,256.59
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,293.31,212.22
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,245.92,169.85
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,198.19,128.76
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,150.4,89.72
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,107.73,59.12
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,69.88,38.36
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,40.87,30.56
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,37.84,27.66
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,31.77,21.87
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,25.28,14.78
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,12.23,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,78.89,24.15
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,167.98,121.99
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,230.0,178.78
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,300.76,240.78
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,360.03,293.04
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,424.09,347.64
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,479.19,392.89
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,539.48,440.43
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,592.71,480.99
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,646.86,520.44
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,695.54,553.81
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,744.14,586.43
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,782.06,610.46
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,823.6,636.71
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,860.18,659.42
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,895.13,680.76
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,925.6,699.81
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,953.87,717.31
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,974.86,728.94
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,993.07,738.78
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,1008.68,748.4
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,1021.45,756.25
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,1029.32,761.01
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,1034.22,763.97
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,1034.14,764.22
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,1031.05,762.63
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,1023.04,756.44
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,1012.12,748.44
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,997.4,741.21
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,979.92,732.1
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,959.23,719.35
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,935.91,704.75
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,907.57,686.35
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,876.96,666.29
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,842.57,643.45
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,806.27,619.32
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,767.15,592.61
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,726.56,564.58
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,682.93,532.49
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,638.37,498.54
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,591.21,462.36
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,543.72,424.91
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,494.46,384.27
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,445.6,342.97
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,391.07,297.03
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,341.66,254.03
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,291.67,209.68
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,243.79,167.08
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,196.22,126.2
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,151.91,90.1
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,105.68,56.62
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,67.24,35.56
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,37.88,27.79
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,35.12,25.16
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,29.86,20.13
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,24.27,13.91
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,11.76,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,78.04,21.46
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,166.93,121.38
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,226.35,176.63
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,294.06,236.62
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,206.93,169.06
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,75.89,58.76
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,91.95,72.22
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,107.96,85.25
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,153.32,122.58
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,206.75,165.64
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,230.75,184.0
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,254.84,202.2
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,296.37,234.55
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,338.44,266.82
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,339.56,265.96
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,340.08,264.81
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,392.4,303.99
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,445.1,342.49
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,487.33,372.68
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,537.96,408.43
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,576.27,435.98
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,614.28,463.16
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,632.87,475.13
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,650.74,486.66
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,682.11,509.61
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,717.06,534.78
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,862.55,647.47
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,992.04,736.46
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,976.67,725.78
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,958.63,714.51
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,935.21,699.9
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,909.61,683.72
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,881.87,665.95
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,852.0,646.54
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,818.87,625.08
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,783.94,602.29
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,745.46,577.22
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,705.64,550.67
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,663.17,518.93
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,619.94,485.83
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,573.98,449.46
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,527.8,412.12
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,476.51,370.16
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,429.23,330.25
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,380.53,288.89
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,333.17,247.75
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,284.76,205.04
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,238.63,164.29
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,189.76,122.73
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,147.36,88.39
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,106.2,59.03
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,69.51,38.7
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,41.25,30.76
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,37.79,27.5
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,31.25,21.33
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,24.25,13.9
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,11.75,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,77.74,18.51
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,167.19,120.67
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,225.92,175.45
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,292.81,234.6
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,230.47,187.89
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,127.21,102.05
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,152.3,123.01
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,177.67,143.59
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,315.2,257.91
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,460.02,373.46
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,450.1,361.98
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,433.71,345.94
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,524.41,415.75
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,620.72,487.18
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,598.09,466.0
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,578.63,447.58
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,568.06,437.24
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,564.17,431.6
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,575.62,438.02
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,586.05,443.61
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,668.33,504.17
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,742.99,557.98
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,737.45,551.51
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,730.42,544.6
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,772.71,576.3
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,817.68,609.14
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,910.13,680.84
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,990.53,734.85
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,976.25,725.54
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,959.32,715.16
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,939.61,702.88
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,917.24,688.84
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,890.04,671.39
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,860.62,652.27
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,827.36,630.59
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,792.2,607.3
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,753.12,581.59
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,712.66,554.51
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,669.89,522.47
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,626.18,488.83
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,580.04,452.58
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,533.6,415.22
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,485.46,375.66
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,437.57,335.32
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,384.4,290.65
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,336.37,248.96
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,287.29,205.94
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,240.18,164.4
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,193.56,124.37
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,150.12,88.99
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,104.4,55.91
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,66.18,34.84
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,37.02,27.03
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,34.21,24.36
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,28.92,19.27
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,23.27,13.04
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,11.29,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,73.74,14.38
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,157.48,113.73
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,216.0,168.29
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,282.68,227.34
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,211.72,173.13
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,95.74,75.73
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,116.05,92.79
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,136.63,109.63
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,183.34,147.98
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,225.82,182.14
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,244.99,196.47
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,263.92,210.41
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,277.67,220.01
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,291.1,229.24
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,320.49,251.07
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,349.93,272.6
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,423.8,328.98
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,507.58,391.15
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,486.13,372.77
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,472.54,360.7
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,635.29,484.04
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,790.24,596.13
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,817.37,613.13
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,843.06,630.03
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,840.41,627.79
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,836.04,624.64
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,800.91,599.05
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,769.02,575.63
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,757.14,567.51
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,744.44,558.68
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,727.26,547.32
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,709.42,535.43
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,687.09,520.0
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,664.4,504.22
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,652.02,496.45
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,637.9,487.33
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,605.62,464.87
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,573.38,442.17
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,553.13,428.15
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,526.66,409.03
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,494.54,385.0
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,459.25,358.15
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,414.77,323.21
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,372.33,289.46
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,321.49,249.67
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,280.96,218.1
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,269.46,200.94
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,242.2,166.96
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,195.63,126.89
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,148.92,88.74
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,106.41,58.11
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,68.38,37.01
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,39.12,29.01
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,35.99,26.04
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,30.31,20.62
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,24.25,13.98
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,11.76,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,75.94,11.44
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,163.15,117.94
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,224.18,175.4
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,293.91,237.63
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,198.94,163.33
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,62.15,47.39
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,75.11,58.33
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,88.03,68.97
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,103.53,81.73
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,119.0,94.3
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,133.41,105.66
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,147.79,116.86
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,160.9,127.16
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,174.05,137.44
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,205.05,161.82
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,236.23,185.97
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,242.96,190.81
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,249.72,195.72
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,255.51,199.89
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,261.28,204.07
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,273.99,213.69
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,286.63,223.24
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,313.6,243.42
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,340.4,263.23
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,325.92,251.87
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,311.51,240.7
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,350.07,270.22
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,391.65,301.65
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,370.5,285.53
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,352.95,272.28
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,364.16,281.02
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,375.21,289.56
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,387.53,299.15
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,399.28,308.32
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,383.44,296.55
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,367.77,284.97
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,361.94,281.46
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,355.81,277.69
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,332.58,260.07
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,309.75,242.72
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,300.4,235.89
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,290.62,228.65
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,267.6,210.91
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,244.96,193.38
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,234.0,185.25
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,222.11,176.1
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,186.23,147.7
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,156.46,124.28
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,141.07,112.07
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,125.54,99.56
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,106.76,84.33
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,88.66,69.46
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,58.45,46.41
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,37.8,27.87
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,32.22,22.46
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,26.27,15.75
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,12.82,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,8.19,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,16.4,7.38
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,27.03,16.96
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,37.66,26.28
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,50.76,37.66
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,64.27,49.27
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,77.74,60.55
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,91.18,71.58
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,110.85,87.77
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,130.47,103.68
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,170.9,136.43
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,211.92,168.94
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,236.08,187.67
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,260.38,206.34
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,310.45,244.65
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,352.8,276.13
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,388.57,302.78
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,424.39,329.19
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,483.05,372.43
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,550.44,420.91
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,596.38,454.2
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,642.19,487.17
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,628.35,474.88
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,613.58,462.41
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,638.87,481.17
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,663.28,499.01
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,661.79,497.43
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,659.55,495.52
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,825.83,624.66
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,972.46,727.23
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,949.0,711.41
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,923.36,695.44
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,895.25,677.36
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,865.04,657.68
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,831.19,635.55
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,795.58,611.92
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,756.93,585.45
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,716.97,557.11
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,673.58,524.72
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,626.81,489.2
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,580.58,453.92
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,534.27,417.58
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,485.09,377.44
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,436.57,336.86
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,387.22,295.26
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,339.36,253.94
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,287.29,208.48
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,241.0,167.7
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,195.08,128.65
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,152.77,94.47
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,111.78,65.15
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,75.84,45.08
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,47.89,36.75
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,43.4,32.54
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,35.24,24.87
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,27.2,16.33
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,13.65,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
