Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,60.47,0.86
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,130.82,93.51
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,189.48,147.7
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,259.09,208.83
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,318.29,261.43
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,382.75,317.21
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,266.23,221.47
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,102.77,81.42
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,124.89,99.85
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,146.98,117.8
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,168.92,135.27
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,191.09,152.68
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,215.95,172.33
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,241.01,191.91
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,237.1,187.74
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,233.17,183.68
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,251.47,197.72
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,269.77,211.62
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,344.6,268.96
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,412.43,319.41
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,410.07,316.67
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,407.51,314.17
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,475.03,365.12
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,542.02,414.5
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,547.72,418.07
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,553.0,421.73
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,610.75,464.14
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,661.81,500.82
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,640.62,485.16
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,619.38,469.86
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,591.17,449.51
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,563.43,429.4
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,565.76,432.16
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,566.94,433.91
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,555.75,426.49
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,543.72,418.43
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,515.91,398.87
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,488.5,379.43
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,453.37,353.17
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,419.34,327.55
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,382.62,299.59
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,351.58,275.81
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,323.26,254.04
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,295.46,232.47
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,270.39,213.2
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,245.61,193.91
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,211.71,167.04
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,179.6,141.58
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,160.6,125.81
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,140.82,109.31
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,117.54,90.89
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,95.44,73.66
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,63.57,50.73
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,40.58,30.19
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,33.23,23.24
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,25.54,15.05
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,12.83,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,60.75,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,132.9,94.28
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,192.76,149.91
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,261.17,210.18
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,320.16,262.68
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,384.35,318.3
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,288.29,239.37
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,142.63,114.95
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,234.3,192.06
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,334.2,273.35
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,514.47,420.46
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,700.84,563.27
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,650.36,520.34
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,576.6,458.87
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,583.29,461.8
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,586.42,461.53
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,642.65,503.32
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,699.98,544.9
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,716.46,553.89
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,731.22,561.87
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,754.82,578.63
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,784.08,599.09
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,896.24,683.53
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,997.87,750.65
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,903.16,683.54
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,791.76,598.27
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,744.93,563.44
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,694.83,525.58
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,635.69,481.94
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,577.76,438.69
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,599.22,455.75
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,618.91,471.03
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,649.44,495.34
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,676.11,516.49
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,637.89,488.31
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,600.81,461.14
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,583.83,449.63
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,565.18,436.57
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,547.53,424.36
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,526.82,409.44
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,507.42,396.45
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,483.32,378.66
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,415.88,325.08
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,363.45,283.58
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,286.94,224.65
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,222.07,175.35
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,196.27,155.04
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,171.27,135.16
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,153.26,120.65
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,134.77,105.59
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,113.13,88.33
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,92.51,71.93
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,73.54,59.73
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,58.96,46.5
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,42.07,30.96
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,24.95,14.56
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,12.55,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,61.58,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,136.35,96.14
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,196.18,152.31
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,265.06,213.07
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,323.76,264.87
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,387.62,319.46
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,268.54,222.4
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,101.77,80.24
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,132.86,106.17
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,164.24,131.73
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,194.27,155.66
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,224.72,179.54
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,276.36,220.39
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,321.15,255.16
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,381.14,301.22
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,451.29,353.79
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,426.57,333.18
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,409.54,318.74
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,475.88,369.2
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,551.12,424.79
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,784.53,605.43
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,1003.2,755.31
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,1011.4,756.39
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,1016.64,757.72
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,957.97,718.03
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,885.82,663.03
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,851.22,639.06
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,815.56,613.84
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,896.38,678.16
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,964.8,723.85
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,822.48,624.26
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,685.78,518.8
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,624.24,474.29
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,565.21,430.49
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,541.8,414.06
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,518.59,397.46
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,547.87,421.57
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,567.26,437.65
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,521.55,403.36
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,478.29,370.89
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,409.77,319.14
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,348.11,272.19
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,309.88,242.96
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,273.42,214.82
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,230.3,181.64
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,193.83,153.48
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,173.25,137.35
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,153.14,121.44
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,123.21,97.56
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,93.92,73.85
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,79.83,62.17
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,65.82,50.35
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,43.47,33.14
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,38.77,28.73
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,31.8,22.05
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,24.34,14.02
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,12.02,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,67.08,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,146.81,102.44
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,207.36,160.16
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,277.25,221.99
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,335.95,274.53
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,399.72,329.93
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,296.38,245.48
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,141.01,113.17
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,168.07,135.65
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,202.49,163.56
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,244.89,197.39
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,288.2,231.28
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,335.12,268.02
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,383.02,304.94
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,362.32,286.37
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,340.01,266.84
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,484.64,380.16
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,633.3,491.36
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,702.78,541.73
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,782.28,598.26
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,754.29,574.67
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,730.83,554.88
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,767.79,582.29
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,809.52,612.19
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,722.02,546.17
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,634.13,479.54
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,683.18,516.84
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,733.45,553.57
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,540.85,412.61
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,352.0,269.42
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,468.06,357.9
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,578.49,438.17
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,550.23,417.74
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,522.58,398.41
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,549.79,420.23
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,573.23,438.72
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,651.16,503.96
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,710.64,552.92
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,608.2,472.77
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,526.37,407.99
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,485.93,378.06
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,444.45,346.72
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,370.13,289.25
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,309.91,242.72
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,259.73,204.29
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,209.61,165.68
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,180.41,142.88
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,147.87,117.23
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,118.03,93.35
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,88.6,69.4
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,75.43,58.46
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,62.32,47.39
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,41.59,31.47
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,37.89,27.95
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,30.89,21.25
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,23.39,13.2
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,11.62,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,61.08,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,135.9,94.08
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,196.63,151.67
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,266.93,213.53
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,175.06,142.51
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,47.33,34.8
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,57.5,43.43
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,67.67,51.85
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,80.49,62.47
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,93.42,73.04
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,110.4,86.69
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,127.37,100.13
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,141.27,111.1
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,155.15,121.97
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,190.54,149.96
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,226.18,177.65
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,244.98,192.02
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,263.78,206.36
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,306.56,239.39
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,357.57,278.23
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,374.0,290.29
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,390.23,302.32
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,491.99,379.51
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,599.69,458.47
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,592.8,452.44
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,585.42,446.68
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,620.9,473.65
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,655.05,499.29
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,682.79,520.46
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,709.91,541.04
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,618.73,472.95
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,532.04,407.46
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,529.08,406.98
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,524.21,404.74
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,497.69,385.08
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,470.49,364.91
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,450.08,350.0
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,429.75,335.02
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,347.31,271.78
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,271.75,212.96
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,271.36,213.23
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,265.83,209.3
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,217.9,171.66
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,166.5,130.88
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,147.16,115.86
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,127.97,100.76
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,118.36,93.18
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,108.74,85.53
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,89.18,69.63
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,69.61,53.48
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,58.95,44.65
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,48.3,35.66
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,35.26,25.93
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,36.12,26.48
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,30.94,21.36
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,25.44,14.85
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,12.45,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,59.07,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,132.29,90.79
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,191.89,148.36
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,261.0,210.16
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,172.49,141.19
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,48.3,35.78
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,58.47,44.43
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,68.64,52.89
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,94.33,74.39
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,120.17,95.72
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,127.84,101.53
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,135.56,107.34
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,147.91,117.08
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,160.24,126.73
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,172.23,135.89
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,184.31,145.06
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,202.53,159.32
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,220.78,173.52
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,224.55,175.83
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,228.34,178.19
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,246.07,191.86
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,263.73,205.38
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,302.16,235.01
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,340.42,264.17
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,331.87,257.32
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,323.34,250.65
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,343.72,265.8
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,363.83,280.59
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,328.33,254.08
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,293.14,227.62
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,311.52,242.07
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,329.6,256.18
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,342.45,266.34
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,353.69,275.3
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,361.0,281.4
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,367.8,287.14
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,311.28,243.48
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,258.47,202.33
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,245.99,192.87
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,233.6,183.41
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,226.04,178.06
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,218.43,172.66
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,198.87,157.3
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,179.65,142.16
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,179.96,143.03
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,179.68,143.37
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,169.42,135.24
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,158.77,126.69
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,148.87,117.81
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,139.99,109.58
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,116.84,90.98
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,94.63,73.51
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,55.93,44.34
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,34.36,24.91
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,28.63,19.34
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,22.5,12.42
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,10.97,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,64.28,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,143.4,97.28
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,201.96,155.26
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,269.8,215.73
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,327.89,268.1
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,391.1,323.43
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,260.95,217.11
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,84.02,65.48
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,94.35,74.09
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,104.68,82.45
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,146.66,116.78
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,189.12,150.82
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,228.68,182.5
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,277.06,220.74
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,269.02,213.57
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,269.05,212.93
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,266.43,210.36
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,263.8,207.83
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,250.49,196.6
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,237.31,185.56
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,268.99,210.25
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,300.59,234.63
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,331.52,258.41
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,368.47,286.66
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,406.64,315.73
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,444.24,344.14
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,445.4,344.87
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,446.34,345.58
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,466.93,361.21
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,486.83,376.24
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,513.21,396.68
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,538.21,415.97
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,529.0,409.15
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,519.46,402.22
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,485.51,376.66
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,452.51,351.77
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,385.82,300.85
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,321.43,251.14
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,288.18,225.65
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,252.09,197.67
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,238.68,187.84
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,225.36,177.98
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,226.52,179.33
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,227.03,180.11
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,176.63,140.17
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,127.05,100.36
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,114.7,90.51
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,102.37,80.56
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,82.78,64.53
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,62.82,47.95
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,53.14,39.8
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,43.46,31.54
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,31.6,22.66
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,31.77,22.61
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,26.39,17.37
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,20.63,10.85
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,10.09,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,65.03,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,146.53,98.18
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,204.29,156.66
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,271.36,216.77
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,325.68,266.28
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,387.24,320.38
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,304.96,252.95
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,174.71,141.77
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,209.03,170.23
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,244.08,198.57
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,263.41,212.99
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,282.24,226.76
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,375.7,301.64
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,464.51,370.93
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,471.06,373.02
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,475.57,373.86
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,475.69,372.41
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,465.58,363.39
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,516.88,401.06
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,559.39,431.48
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,551.8,424.34
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,535.72,411.35
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,539.99,413.23
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,543.82,414.73
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,548.08,417.42
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,551.92,419.84
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,633.89,481.74
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,711.65,539.1
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,707.07,535.6
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,701.58,531.97
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,686.82,522.63
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,670.99,512.49
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,631.0,482.37
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,594.39,454.65
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,574.83,441.56
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,554.35,427.53
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,632.29,494.55
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,693.95,546.23
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,652.26,514.57
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,609.54,481.45
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,564.19,446.05
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,518.52,409.43
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,418.38,328.65
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,352.59,276.11
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,323.89,252.35
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,292.94,226.0
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,238.05,183.52
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,193.45,150.55
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,173.5,122.29
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,139.35,80.96
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,97.63,51.38
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,60.11,31.59
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,31.9,22.72
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,29.24,20.18
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,24.64,15.69
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,19.73,9.95
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,9.67,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,65.83,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,149.43,98.11
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,205.92,156.15
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,269.25,212.48
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,326.28,262.93
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,388.12,315.77
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,312.91,255.73
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,190.24,153.21
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,189.09,151.93
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,179.87,143.52
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,195.7,155.6
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,211.5,167.43
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,294.61,233.69
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,372.74,294.44
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,422.02,330.83
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,462.86,360.48
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,477.99,370.53
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,492.27,380.05
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,474.8,365.3
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,465.24,356.51
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,505.47,386.31
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,553.11,420.9
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,543.89,413.46
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,541.8,411.45
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,488.32,371.35
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,435.26,331.34
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,527.77,401.45
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,621.66,470.5
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,660.62,499.92
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,698.75,528.76
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,806.16,616.92
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,897.11,683.39
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,768.41,592.02
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,651.43,499.66
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,629.11,485.35
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,605.32,469.23
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,566.63,440.71
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,530.24,413.66
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,498.1,389.48
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,463.53,363.25
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,453.3,356.45
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,441.58,347.63
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,442.79,348.65
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,429.78,334.92
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,380.98,292.32
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,332.91,249.42
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,284.54,205.87
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,233.61,160.22
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,186.38,118.7
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,141.89,81.88
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,99.33,51.74
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,61.49,32.46
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,32.77,23.59
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,30.17,21.07
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,25.6,16.57
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,20.74,10.71
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,10.16,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,53.91,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,142.99,92.83
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,203.37,155.1
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,273.63,217.99
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,333.23,272.15
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,398.14,329.54
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,453.08,376.79
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,513.21,426.61
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,566.12,469.87
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,620.13,512.66
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,669.48,548.32
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,714.4,579.85
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,758.04,610.61
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,800.76,640.19
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,839.06,665.07
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,875.83,688.49
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,906.37,708.17
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,934.72,726.15
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,958.46,740.04
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,979.58,752.07
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,995.93,762.66
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,1009.43,771.39
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,1018.08,775.75
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,1023.69,778.13
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,1024.71,779.0
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,1022.67,777.89
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,1016.13,773.78
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,1006.57,767.67
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,992.16,757.93
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,974.9,746.28
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,952.8,731.27
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,928.19,714.51
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,900.49,695.02
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,870.44,673.85
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,837.63,650.91
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,802.72,626.35
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,763.32,598.18
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,722.36,568.72
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,679.38,536.12
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,635.29,501.43
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,587.86,463.22
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,540.01,423.88
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,490.77,382.78
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,441.75,340.86
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,391.22,297.42
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,341.69,253.85
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,286.97,205.35
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,238.54,162.0
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,190.13,120.28
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,144.83,83.53
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,101.28,53.05
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,62.41,33.27
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,34.45,24.75
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,31.95,22.34
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,27.02,17.58
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,21.78,11.29
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,10.66,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
