Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,51.91,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,137.85,87.58
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,198.43,150.14
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,268.3,211.62
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,326.83,263.55
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,390.71,318.32
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,445.04,363.28
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,504.54,410.43
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,557.41,451.13
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,611.41,491.35
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,660.08,524.84
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,708.76,557.56
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,600.38,473.42
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,451.65,354.13
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,432.27,337.54
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,400.87,311.15
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,398.04,308.15
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,394.45,304.45
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,404.53,310.97
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,414.31,317.2
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,435.26,332.46
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,455.94,347.42
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,569.47,431.94
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,675.0,507.92
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,679.45,510.71
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,687.86,516.88
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,846.95,640.48
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,989.57,739.39
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,975.95,729.97
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,959.56,719.94
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,941.14,708.78
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,919.94,695.58
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,811.72,622.15
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,711.24,545.06
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,760.9,589.63
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,796.52,618.61
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,757.81,591.51
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,717.52,563.34
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,675.19,531.62
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,631.71,497.83
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,584.87,461.41
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,537.57,423.58
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,488.64,382.64
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,439.84,340.78
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,389.51,297.34
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,335.95,250.44
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,285.53,205.1
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,237.07,161.5
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,189.14,120.07
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,144.38,83.72
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,100.64,53.05
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,58.21,30.35
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,34.51,24.91
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,32.01,22.48
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,26.63,17.31
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,20.87,10.52
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,54.33,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,143.21,89.56
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,203.77,155.06
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,273.07,217.6
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,329.66,269.52
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,394.04,326.54
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,291.27,242.32
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,133.02,106.75
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,142.67,114.62
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,152.22,122.1
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,195.43,157.35
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,247.47,199.06
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,285.09,228.82
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,323.16,258.59
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,449.39,359.4
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,581.23,460.82
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,660.73,522.05
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,753.18,591.44
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,868.33,676.58
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,976.19,749.4
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,993.61,759.2
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,1008.17,767.72
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,1017.32,772.61
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,1023.44,775.57
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,1025.0,775.65
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,1023.47,773.87
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,1017.4,767.68
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,1008.29,759.6
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,994.3,750.1
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,977.44,738.75
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,954.07,723.29
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,928.31,706.21
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,900.62,688.1
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,870.6,668.43
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,837.1,646.13
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,801.58,622.16
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,761.95,594.94
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,720.79,566.29
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,677.21,533.69
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,632.56,499.12
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,585.26,462.26
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,537.63,424.1
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,488.07,382.64
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,438.7,340.31
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,388.11,296.09
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,334.39,248.67
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,284.2,203.68
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,235.96,160.42
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,187.74,118.93
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,142.75,82.56
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,99.35,52.33
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,57.19,30.05
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,34.56,24.96
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,32.08,22.54
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,26.7,17.36
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,20.95,10.44
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,13.27,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,51.49,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,136.05,82.8
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,198.65,150.38
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,269.77,213.69
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,329.89,267.12
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,395.53,323.32
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,289.91,238.36
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,131.39,104.6
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,156.51,125.21
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,182.04,145.47
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,220.84,176.01
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,253.49,201.03
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,280.38,221.47
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,307.29,241.7
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,365.38,285.8
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,424.56,329.56
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,505.08,389.63
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,578.37,443.03
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,570.89,434.33
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,561.59,424.97
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,595.15,449.29
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,628.35,472.9
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,700.95,524.79
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,765.78,570.15
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,734.29,546.47
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,696.89,519.36
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,743.14,553.65
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,782.58,582.34
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,792.67,590.65
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,798.3,596.16
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,752.44,563.48
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,708.94,532.27
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,689.82,520.08
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,669.66,506.82
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,647.27,491.37
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,624.58,475.58
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,597.15,456.3
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,568.88,436.15
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,607.22,470.09
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,630.4,490.49
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,583.15,454.01
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,535.59,416.58
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,486.31,376.12
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,437.36,334.9
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,383.03,289.09
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,333.9,246.36
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,283.88,202.15
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,236.07,159.9
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,188.29,119.36
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,140.56,81.24
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,98.07,52.1
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,60.35,33.49
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,38.41,28.1
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,34.82,24.71
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,28.63,18.82
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,22.01,10.96
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,49.38,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,130.63,76.67
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,195.0,146.35
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,267.72,210.3
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,328.21,263.89
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,394.33,320.5
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,289.56,237.04
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,132.04,104.98
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,160.41,128.35
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,196.13,156.8
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,225.99,179.95
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,256.14,202.91
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,299.14,236.17
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,342.84,269.36
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,380.28,296.76
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,418.0,323.95
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,429.37,330.49
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,440.08,336.66
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,448.88,341.63
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,457.17,346.24
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,438.55,331.76
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,419.63,317.21
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,458.0,345.53
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,495.95,373.02
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,519.18,389.93
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,541.85,406.49
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,542.17,406.95
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,542.11,407.29
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,532.78,400.53
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,523.34,393.77
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,510.74,385.14
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,498.14,376.47
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,483.58,366.11
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,469.06,355.78
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,438.1,333.21
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,407.92,311.1
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,396.66,303.81
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,385.16,296.22
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,360.76,278.14
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,336.78,260.31
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,319.07,247.67
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,301.3,234.8
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,254.59,198.78
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,213.95,167.3
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,182.48,143.07
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,151.83,119.2
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,136.02,106.79
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,120.31,94.32
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,96.32,74.99
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,72.31,55.32
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,60.89,45.83
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,49.27,36.03
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,36.22,26.42
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,37.66,27.41
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,30.64,20.7
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,23.11,11.7
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,14.25,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,6.39,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,12.54,2.55
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,24.13,14.17
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,35.74,24.44
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,50.16,37.02
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,64.74,49.61
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,80.31,62.73
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,95.81,75.54
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,116.58,92.65
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,137.26,109.45
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,160.53,128.03
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,184.07,146.53
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,224.09,178.5
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,272.89,216.88
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,325.53,257.47
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,378.85,297.74
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,425.94,333.22
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,473.43,368.53
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,510.98,394.87
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,539.41,414.32
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,540.55,413.89
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,533.31,407.66
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,584.82,444.79
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,628.19,475.3
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,631.62,476.97
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,634.32,478.44
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,591.37,446.61
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,545.17,412.45
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,542.81,411.08
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,540.09,409.26
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,527.23,400.02
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,514.34,390.82
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,469.94,358.05
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,426.79,326.04
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,414.22,317.16
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,401.58,308.09
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,386.78,297.36
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,371.98,286.6
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,339.31,262.1
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,307.57,238.19
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,290.36,225.83
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,273.23,213.38
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,254.22,198.94
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,235.38,184.52
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,194.86,153.22
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,150.91,118.8
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,140.91,111.13
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,130.92,103.35
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,106.99,84.11
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,83.11,64.58
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,69.96,53.65
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,56.87,42.59
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,41.15,30.89
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,42.54,31.79
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,33.21,22.92
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,24.24,12.27
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,15.24,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,43.24,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,114.94,62.32
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,179.31,134.61
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,251.01,198.37
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,173.24,139.79
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,56.24,42.15
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,69.73,53.59
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,83.18,64.7
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,117.66,93.29
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,152.4,121.62
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,147.03,116.47
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,141.92,111.62
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,140.39,110.02
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,139.04,108.59
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,201.61,158.47
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,265.01,207.68
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,338.14,264.15
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,404.06,313.97
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,519.15,401.75
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,627.31,481.79
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,580.15,444.32
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,523.4,400.53
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,780.79,599.17
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,1013.18,757.92
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,1015.15,756.92
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,1014.09,756.21
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,1007.59,752.42
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,998.14,746.76
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,806.75,612.62
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,612.95,463.34
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,656.11,498.1
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,695.69,528.62
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,658.27,500.9
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,621.83,474.17
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,553.62,423.49
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,487.8,374.04
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,464.91,358.34
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,445.41,344.79
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,371.11,288.34
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,300.36,233.96
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,299.89,234.28
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,298.35,233.52
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,272.24,213.45
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,246.72,193.77
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,217.58,171.41
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,193.94,153.28
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,156.54,123.64
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,120.27,94.67
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,101.64,79.74
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,83.09,64.59
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,70.39,54.02
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,57.73,43.31
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,38.57,28.59
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,35.11,25.26
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,28.93,19.21
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,22.33,10.56
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,13.76,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,45.71,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,120.66,62.01
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,187.37,140.31
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,261.45,206.76
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,321.68,261.61
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,387.64,319.99
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,255.81,212.86
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,76.96,59.62
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,92.47,72.62
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,107.96,85.3
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,136.94,108.84
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,166.01,132.06
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,176.99,140.55
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,188.06,149.1
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,193.66,152.91
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,199.33,156.79
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,251.39,198.04
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,303.77,238.89
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,292.0,229.05
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,280.28,219.43
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,290.46,227.07
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,300.57,234.61
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,318.05,247.48
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,335.39,260.14
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,335.25,259.78
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,335.06,259.46
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,316.67,245.2
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,298.4,231.08
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,344.16,266.96
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,391.2,303.52
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,352.52,273.87
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,316.2,246.01
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,298.55,232.56
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,281.05,219.15
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,288.85,225.51
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,296.4,231.67
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,287.24,224.76
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,278.1,217.91
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,266.19,208.9
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,254.33,199.91
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,242.04,190.91
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,229.79,181.88
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,216.44,171.57
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,203.18,161.29
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,210.5,167.35
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,218.95,174.0
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,179.67,142.74
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,146.75,116.75
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,136.15,108.17
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,120.74,95.39
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,105.07,82.8
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,86.28,67.4
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,55.94,44.09
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,34.29,24.61
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,28.08,18.56
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,21.43,9.68
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,43.05,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,114.04,54.53
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,179.61,133.82
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,251.86,198.61
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,310.24,251.71
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,374.36,308.38
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,249.38,207.05
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,78.02,60.49
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,95.1,74.8
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,112.14,88.75
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,131.22,104.03
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,150.25,119.03
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,220.93,176.62
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,302.16,241.23
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,276.39,219.11
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,243.14,191.43
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,313.11,246.39
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,376.31,294.89
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,396.83,309.87
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,417.13,324.77
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,562.36,437.29
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,708.14,545.81
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,607.21,467.14
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,505.67,387.99
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,640.51,491.96
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,772.14,589.38
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,883.22,677.2
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,978.07,743.05
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,857.37,657.13
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,733.52,559.42
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,668.12,511.16
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,605.11,463.61
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,737.26,572.76
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,849.74,656.82
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,816.47,633.24
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,781.06,608.89
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,742.55,581.83
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,702.42,553.37
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,659.15,520.76
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,614.69,485.91
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,568.19,448.65
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,521.17,410.05
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,472.47,369.17
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,423.83,327.3
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,373.22,283.56
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,323.55,239.58
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,273.85,194.68
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,225.91,151.48
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,173.71,106.67
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,128.9,70.82
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,85.57,41.81
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,46.66,24.65
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,30.65,21.56
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,27.96,18.94
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,23.2,14.22
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,16.7,5.9
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,48.93,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,127.69,56.21
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,193.61,143.43
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,262.72,206.42
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,322.44,260.85
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,387.55,318.34
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,278.78,230.74
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,114.4,90.9
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,142.04,114.07
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,170.25,137.2
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,201.16,161.93
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,240.26,192.84
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,260.37,208.24
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,280.35,223.46
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,292.23,231.65
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,303.88,239.61
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,343.46,270.11
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,383.16,300.29
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,364.82,285.18
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,346.28,270.12
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,404.07,314.51
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,461.68,357.89
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,526.56,407.1
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,597.51,459.9
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,657.55,505.15
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,721.3,552.36
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,719.21,550.07
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,716.04,547.46
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,844.53,650.43
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,956.27,729.55
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,933.95,713.82
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,909.13,697.31
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,881.69,678.91
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,851.91,658.78
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,819.07,636.64
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,784.01,612.7
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,744.45,584.97
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,703.37,555.86
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,660.67,523.49
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,616.73,489.11
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,569.46,451.0
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,521.76,411.66
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,472.72,370.48
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,423.73,328.23
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,373.69,284.64
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,324.64,240.95
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,274.27,195.4
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,221.2,147.95
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,173.56,106.91
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,129.04,71.44
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,85.82,42.68
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,46.94,25.87
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,32.53,23.22
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,29.96,20.68
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,22.3,13.42
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,16.79,5.59
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,28.47,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,77.53,28.97
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,127.2,93.56
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,177.13,139.11
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,221.9,179.7
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,269.58,221.9
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,313.83,259.76
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,359.43,297.53
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,401.64,331.82
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,443.88,365.23
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,374.01,305.33
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,282.75,227.38
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,276.79,221.65
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,269.75,214.77
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,276.9,219.3
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,275.77,217.3
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,311.02,244.38
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,338.14,264.83
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,343.35,267.62
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,348.38,270.37
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,360.26,279.02
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,371.95,287.52
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,395.0,304.16
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,417.74,320.38
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,452.9,346.63
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,487.45,372.2
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,528.1,402.72
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,567.65,432.17
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,531.82,405.3
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,496.59,379.02
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,494.55,378.04
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,492.17,376.81
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,512.16,392.76
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,529.21,406.41
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,513.56,395.4
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,497.66,384.23
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,529.63,410.86
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,551.69,429.43
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,537.12,419.57
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,518.71,406.4
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,530.53,418.77
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,528.73,417.84
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,478.5,375.35
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,428.51,332.12
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,377.09,287.27
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,326.72,242.35
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,276.28,196.64
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,223.38,149.32
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,174.78,107.53
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,129.36,71.49
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,85.59,42.73
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,46.48,26.44
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,33.54,24.1
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,28.41,19.3
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,23.3,14.22
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,17.85,5.82
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,11.3,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
