Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,47.03,0.0
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,122.4,41.08
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,190.15,139.67
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,260.08,204.18
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,320.04,259.31
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,385.46,317.71
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,442.28,366.93
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,501.94,416.66
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,555.47,459.49
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,605.97,498.53
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,654.54,532.8
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,703.07,566.19
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,746.45,596.19
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,788.87,625.01
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,827.0,649.06
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,863.51,671.54
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,894.64,691.47
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,923.54,709.74
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,947.36,723.35
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,968.49,735.1
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,985.74,745.97
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,1000.09,754.98
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,1009.42,761.06
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,1015.7,765.21
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,1016.97,766.11
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,1015.1,765.03
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,1009.09,761.56
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,999.97,756.43
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,985.92,748.11
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,968.9,737.75
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,946.31,723.45
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,921.2,707.3
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,789.02,611.64
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,668.32,514.85
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,645.15,499.22
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,620.68,481.98
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,675.16,529.55
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,713.41,562.37
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,669.71,528.75
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,624.64,493.29
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,576.76,455.53
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,528.36,416.31
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,478.52,374.24
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,428.65,331.05
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,377.05,286.13
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,326.43,241.03
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,274.96,194.49
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,225.32,149.79
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,176.3,107.72
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,126.01,67.83
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,82.01,39.42
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,42.71,24.08
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,30.93,21.79
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,28.27,19.17
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,23.02,13.94
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,16.05,4.16
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,46.27,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,120.26,32.18
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,188.89,137.88
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,259.13,202.87
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,320.14,258.19
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,386.83,316.65
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,288.45,237.9
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,133.87,107.08
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,160.34,129.15
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,194.01,156.55
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,217.01,174.42
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,240.0,192.0
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,271.66,216.34
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,303.54,240.44
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,330.89,260.59
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,358.2,280.47
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,412.97,322.28
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,477.2,370.35
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,474.54,366.44
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,479.96,368.79
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,448.89,344.43
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,417.4,319.79
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,444.2,339.13
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,470.63,357.81
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,495.93,376.43
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,520.68,394.59
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,504.22,382.14
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,487.79,369.88
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,494.66,375.24
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,501.04,380.26
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,478.09,363.49
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,455.52,347.02
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,531.29,406.02
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,601.56,459.77
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,627.18,481.94
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,645.43,498.49
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,686.16,535.62
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,711.75,560.09
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,667.79,526.2
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,622.8,490.99
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,575.17,452.66
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,527.14,413.11
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,476.66,370.81
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,426.57,327.8
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,375.4,283.52
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,321.11,235.94
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,270.48,190.64
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,222.2,147.72
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,173.97,106.97
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,129.2,72.25
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,83.58,42.92
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,46.46,28.77
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,36.32,26.42
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,33.1,23.26
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,26.33,16.61
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,19.08,5.22
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,11.8,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,36.48,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,96.35,17.02
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,166.19,120.0
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,240.84,187.29
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,302.04,241.86
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,369.6,300.13
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,429.31,350.27
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,490.63,399.73
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,545.22,442.4
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,601.19,484.63
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,526.74,422.33
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,422.62,336.1
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,604.55,479.91
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,785.64,609.89
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,823.76,632.65
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,860.3,655.2
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,753.56,577.75
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,609.03,465.2
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,566.88,432.27
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,530.53,402.57
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,560.63,424.5
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,590.3,445.67
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,601.68,452.64
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,612.35,459.21
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,617.0,462.64
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,620.99,465.68
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,818.7,618.57
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,994.46,740.61
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,980.53,732.13
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,963.73,723.22
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,942.77,710.39
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,919.15,695.63
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,891.63,677.7
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,861.71,657.98
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,827.39,634.99
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,791.02,610.33
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,751.46,582.68
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,710.34,553.47
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,666.46,520.11
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,621.51,485.21
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,574.08,448.32
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,526.25,410.07
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,476.21,368.31
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,426.53,325.83
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,371.39,278.76
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,321.48,234.87
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,270.65,190.11
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,222.18,147.58
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,174.15,107.22
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,129.65,72.99
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,83.27,43.28
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,45.74,34.71
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,37.31,27.17
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,34.17,24.06
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,27.45,17.44
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,20.26,4.93
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,12.29,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,31.45,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,83.59,5.92
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,153.62,110.14
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,227.71,176.89
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,289.79,232.44
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,358.52,292.29
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,417.11,341.89
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,479.32,392.5
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,407.16,332.69
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,299.27,242.25
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,312.14,251.25
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,314.5,251.32
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,323.67,257.25
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,331.5,261.99
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,408.81,321.36
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,479.36,374.0
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,536.09,416.08
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,602.85,464.66
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,512.91,394.41
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,419.86,321.5
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,441.73,337.84
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,463.34,353.41
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,518.8,393.95
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,580.3,437.91
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,582.37,438.83
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,583.85,439.72
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,579.35,436.38
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,574.43,432.8
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,567.51,428.08
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,560.27,423.14
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,547.02,413.97
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,535.45,405.99
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,543.39,412.91
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,549.69,418.63
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,541.68,413.74
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,532.57,408.0
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,544.37,419.66
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,553.35,428.75
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,489.93,380.24
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,435.65,338.44
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,410.33,320.03
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,384.37,300.65
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,364.13,284.74
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,336.44,262.36
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,288.44,224.94
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,241.99,189.08
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,205.14,160.28
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,167.77,131.31
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,133.91,105.05
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,106.14,83.58
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,81.03,53.58
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,44.09,33.39
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,37.0,27.0
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,33.38,23.46
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,26.14,16.34
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,18.36,2.91
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,11.3,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,32.17,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,85.29,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,156.14,111.45
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,231.01,179.73
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,292.84,235.48
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,361.31,295.47
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,334.9,275.8
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,287.31,236.44
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,335.88,276.44
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,386.38,316.7
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,335.24,272.5
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,274.21,219.92
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,286.75,228.72
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,298.66,236.63
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,350.23,276.14
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,402.61,315.35
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,444.42,346.4
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,495.33,383.74
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,470.53,362.81
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,453.33,347.89
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,454.51,348.14
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,455.31,348.06
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,517.6,393.85
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,585.93,442.66
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,549.0,414.59
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,518.42,391.53
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,495.66,374.76
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,473.05,358.0
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,497.17,376.17
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,520.35,393.35
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,562.27,424.25
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,599.85,451.53
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,597.23,451.1
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,593.37,449.98
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,535.27,407.3
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,480.04,366.43
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,457.17,350.11
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,437.67,336.01
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,381.1,293.55
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,327.3,252.84
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,331.03,256.89
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,332.51,258.81
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,295.33,230.24
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,259.88,202.96
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,221.66,173.68
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,189.92,149.35
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,167.58,131.86
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,145.88,114.77
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,127.61,100.49
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,109.8,86.38
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,81.29,53.39
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,39.4,29.27
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,34.12,24.48
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,30.78,21.19
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,23.91,14.36
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,16.52,0.83
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,32.37,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,85.64,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,155.65,109.09
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,228.78,175.48
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,290.87,229.66
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,359.63,287.45
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,270.55,218.49
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,130.81,103.38
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,158.11,125.84
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,192.62,153.05
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,274.69,218.59
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,369.73,291.6
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,415.43,324.32
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,462.06,357.32
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,489.05,375.0
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,515.1,391.92
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,557.31,420.91
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,608.61,455.43
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,624.42,464.1
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,638.85,472.11
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,641.31,473.48
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,650.89,479.71
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,700.71,513.99
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,742.46,542.18
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,762.88,557.43
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,782.01,572.0
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,769.89,563.98
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,756.6,555.3
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,747.7,550.33
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,737.54,544.42
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,718.41,531.44
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,698.99,518.19
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,679.73,505.87
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,659.44,492.66
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,636.12,476.88
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,612.18,460.47
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,584.69,441.89
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,556.76,422.7
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,485.59,369.59
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,425.0,323.91
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,398.05,304.09
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,371.05,283.85
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,341.96,261.8
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,312.71,239.29
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,270.84,207.56
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,236.7,181.76
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,210.03,161.08
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,183.9,140.65
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,160.12,109.71
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,119.93,66.34
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,77.82,41.17
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,40.99,30.4
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,36.85,26.62
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,32.77,22.68
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,25.01,15.06
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,16.66,0.0
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,10.32,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,18.32,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,50.33,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,113.64,78.3
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,176.69,135.32
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,233.57,185.12
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,297.08,239.43
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,211.05,171.26
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,96.41,75.15
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,136.25,108.09
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,176.99,140.77
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,194.26,153.8
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,211.44,166.62
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,259.22,203.42
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,300.29,234.18
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,335.46,259.92
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,370.85,285.43
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,387.67,297.05
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,404.12,308.44
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,424.83,322.48
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,445.27,336.17
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,493.95,371.69
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,550.1,411.83
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,567.66,423.11
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,584.61,434.18
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,633.39,469.73
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,681.14,503.99
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,670.82,496.31
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,659.85,488.62
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,649.84,481.93
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,639.32,474.86
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,613.55,456.76
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,588.08,438.83
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,582.08,436.2
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,575.16,432.76
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,532.21,401.84
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,490.97,371.97
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,465.39,354.29
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,440.14,336.6
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,403.79,309.64
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,365.83,281.32
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,340.47,262.96
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,315.43,244.57
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,278.59,216.44
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,243.37,189.42
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,210.86,164.65
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,184.14,144.27
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,169.63,132.9
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,154.83,121.13
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,134.53,105.27
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,114.77,89.69
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,80.99,54.52
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,39.97,29.62
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,35.66,25.68
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,31.05,21.27
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,23.24,13.55
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,14.83,0.0
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,11.8,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,26.73,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,119.9,82.44
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,216.52,166.75
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,276.5,220.13
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,343.07,277.47
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,246.87,201.68
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,101.92,80.03
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,103.33,81.3
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,105.13,82.55
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,171.92,137.3
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,248.68,198.15
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,318.72,252.85
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,399.95,314.48
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,368.02,287.45
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,342.38,265.65
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,363.57,281.33
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,384.55,296.52
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,438.51,336.28
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,492.74,375.35
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,535.27,405.88
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,569.14,430.14
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,631.02,474.85
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,698.86,522.56
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,628.93,470.77
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,559.76,419.61
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,563.92,423.51
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,562.49,423.06
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,574.63,431.93
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,585.89,440.1
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,545.69,410.73
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,506.2,381.92
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,504.3,381.87
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,501.73,381.14
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,494.04,376.17
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,486.68,371.42
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,476.04,364.21
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,464.3,356.1
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,418.39,321.77
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,378.64,291.91
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,352.04,272.64
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,325.82,253.36
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,317.12,246.86
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,308.91,240.04
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,251.73,196.25
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,196.58,154.23
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,179.66,140.77
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,162.19,126.61
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,139.71,108.86
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,117.79,91.51
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,82.3,55.78
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,38.45,28.4
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,34.5,24.76
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,30.29,20.68
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,22.44,12.8
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,13.99,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,20.91,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,56.12,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,119.74,80.73
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,184.69,141.62
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,242.72,193.34
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,307.38,249.62
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,228.18,186.61
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,119.8,95.11
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,136.98,109.38
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,154.23,123.22
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,182.48,145.71
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,211.15,168.12
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,274.21,217.8
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,331.3,261.58
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,322.79,253.04
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,313.29,244.05
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,347.91,270.11
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,382.56,295.71
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,459.37,353.08
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,545.36,415.28
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,610.73,463.02
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,684.0,515.47
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,676.45,507.68
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,661.28,495.34
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,659.13,493.36
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,656.11,490.73
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,675.69,505.26
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,697.2,520.89
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,690.31,516.08
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,682.58,510.9
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,674.06,505.65
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,664.61,499.71
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,658.61,497.48
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,650.9,493.92
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,599.09,456.0
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,552.39,421.57
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,518.83,397.16
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,486.1,373.1
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,434.08,334.13
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,389.05,300.14
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,363.55,281.68
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,338.18,262.98
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,283.4,220.9
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,232.22,181.43
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,208.61,163.59
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,180.99,142.34
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,161.75,127.27
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,142.87,112.37
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,124.57,98.05
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,106.78,83.94
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,74.1,49.38
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,35.33,25.64
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,32.08,22.62
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,28.64,19.21
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,21.19,11.63
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,13.16,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,28.55,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,65.09,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,145.97,97.48
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,218.05,167.29
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,278.54,221.78
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,345.83,280.39
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,240.18,196.91
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,86.89,67.64
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,108.76,85.92
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,130.55,103.63
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,157.96,125.63
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,185.72,147.53
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,277.33,220.95
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,365.24,289.05
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,373.49,293.19
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,380.62,296.8
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,395.34,307.06
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,409.58,316.9
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,446.72,343.83
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,483.82,370.29
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,574.18,437.62
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,664.31,502.92
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,569.25,431.75
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,474.01,359.86
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,517.1,392.31
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,559.41,423.22
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,559.14,422.65
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,558.46,422.07
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,581.02,438.89
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,598.87,452.18
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,550.89,416.69
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,503.95,382.01
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,452.27,343.9
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,402.12,306.56
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,447.28,341.59
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,486.66,371.53
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,423.79,324.94
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,361.69,278.67
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,336.53,260.1
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,311.87,241.65
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,297.57,231.52
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,283.02,221.04
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,250.96,196.39
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,224.71,176.2
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,194.86,153.33
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,165.99,130.99
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,155.72,122.97
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,145.02,114.45
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,126.19,99.63
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,107.84,84.99
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,72.49,47.78
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,33.57,24.2
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,30.6,21.4
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,25.23,16.3
