Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,19.03,9.76
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,12.35,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,6.88,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,71.62,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,153.14,100.31
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,226.15,173.13
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,284.39,226.8
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,352.27,286.92
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,228.43,188.47
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,58.95,44.44
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,106.27,84.37
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,155.0,124.54
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,162.4,129.78
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,169.75,134.95
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,164.64,129.99
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,159.65,125.19
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,189.36,148.44
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,219.28,171.39
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,244.97,191.02
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,270.69,210.5
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,324.24,250.71
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,370.38,284.44
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,442.52,338.23
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,514.66,390.68
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,522.97,395.57
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,530.81,400.61
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,595.94,448.36
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,653.51,489.71
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,643.34,480.86
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,632.61,472.23
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,615.2,459.88
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,597.63,447.44
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,585.42,439.34
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,572.92,430.97
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,567.2,428.44
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,560.61,425.19
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,569.03,433.07
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,571.88,436.68
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,488.23,374.17
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,411.57,316.27
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,392.17,302.57
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,372.57,288.3
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,334.59,260.12
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,298.2,232.9
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,258.98,202.79
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,221.48,173.79
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,198.85,156.59
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,172.32,136.08
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,163.24,129.11
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,148.88,117.58
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,132.81,104.97
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,112.89,89.04
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,74.26,50.1
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,33.21,23.97
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,29.83,20.8
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,26.25,17.24
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,19.63,10.1
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,12.48,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,6.88,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,61.45,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,142.43,90.97
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,216.42,165.04
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,276.68,219.98
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,343.9,279.2
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,237.07,194.86
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,82.71,64.4
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,121.27,96.86
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,160.47,129.09
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,179.91,144.26
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,199.4,159.26
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,222.04,176.9
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,244.81,194.42
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,296.63,234.32
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,341.03,267.54
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,401.45,313.62
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,471.44,365.81
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,500.65,386.01
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,529.55,406.04
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,543.96,415.91
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,557.69,425.4
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,628.09,477.24
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,704.5,531.74
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,720.22,542.48
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,734.73,552.85
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,732.55,552.11
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,729.14,550.67
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,702.91,531.04
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,676.61,511.42
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,790.37,603.52
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,886.8,673.33
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,858.62,654.03
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,828.1,633.96
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,794.36,611.45
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,758.53,587.24
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,719.27,561.16
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,678.49,532.6
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,634.83,499.32
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,590.1,464.36
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,473.56,372.27
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,391.12,306.66
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,354.83,278.22
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,316.32,247.7
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,266.69,209.11
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,226.9,178.53
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,189.9,149.41
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,155.99,122.9
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,134.25,105.6
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,113.06,88.68
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,75.78,51.96
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,35.78,26.24
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,32.12,22.79
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,28.24,18.91
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,20.73,10.72
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,12.61,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,48.65,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,130.66,81.08
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,207.86,158.45
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,270.46,215.43
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,340.5,277.29
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,212.5,175.3
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,46.36,33.82
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,70.13,53.94
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,94.88,74.53
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,109.84,86.53
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,124.78,98.33
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,131.48,103.46
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,138.23,108.61
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,171.25,134.84
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,204.45,160.75
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,224.6,176.28
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,244.78,191.75
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,264.0,205.97
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,283.18,220.03
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,299.3,232.04
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,315.32,243.95
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,339.14,261.37
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,369.07,283.16
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,415.29,317.71
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,460.81,351.26
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,488.4,371.62
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,515.19,391.4
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,543.67,412.79
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,572.61,434.35
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,594.02,450.06
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,613.43,464.23
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,573.04,434.56
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,533.99,405.95
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,507.06,386.71
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,480.63,367.62
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,470.87,361.21
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,459.88,353.69
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,417.55,322.04
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,381.07,294.63
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,340.98,264.87
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,302.75,236.18
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,264.98,207.14
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,228.91,179.24
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,211.32,165.91
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,193.56,152.2
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,175.27,137.51
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,156.6,122.36
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,134.34,104.8
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,112.83,87.82
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,82.29,58.03
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,42.76,32.14
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,38.12,27.81
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,33.21,22.95
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,22.86,11.93
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,15.73,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,38.61,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,118.93,70.74
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,195.9,148.2
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,259.07,205.03
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,329.93,266.84
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,218.8,179.05
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,64.9,49.25
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,101.02,79.4
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,137.46,108.96
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,161.33,127.84
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,185.53,146.68
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,193.66,152.56
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,201.77,158.43
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,228.75,179.0
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,255.86,199.32
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,299.06,232.26
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,334.65,258.97
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,432.74,333.24
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,540.27,411.64
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,543.38,412.44
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,545.64,413.36
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,530.58,402.04
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,522.51,395.76
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,594.01,449.2
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,657.92,496.1
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,616.84,465.44
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,575.91,435.21
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,569.34,430.82
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,562.4,426.01
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,502.76,382.15
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,446.57,340.39
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,472.02,361.18
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,495.65,380.29
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,480.45,369.41
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,465.05,358.53
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,437.7,338.31
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,410.91,318.4
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,326.39,253.87
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,248.8,193.7
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,246.07,192.46
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,242.92,190.71
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,208.13,163.53
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,174.22,136.88
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,144.78,113.75
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,115.63,90.52
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,100.11,78.02
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,84.62,65.41
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,73.73,56.62
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,62.83,47.65
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,51.24,32.65
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,39.5,29.39
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,35.14,25.28
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,30.53,20.68
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,21.6,10.6
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,14.74,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,35.54,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,116.12,66.35
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,195.16,147.93
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,258.42,205.55
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,329.4,268.33
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,212.36,175.05
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,55.08,41.2
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,73.75,57.0
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,92.87,72.87
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,93.47,72.97
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,94.23,73.21
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,104.62,81.52
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,115.0,89.77
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,128.89,100.63
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,142.76,111.35
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,228.34,180.02
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,323.62,254.47
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,320.6,251.23
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,310.02,242.51
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,327.59,255.81
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,352.24,274.4
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,406.18,315.66
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,459.63,355.94
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,400.49,310.42
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,337.56,261.94
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,339.14,263.35
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,340.63,264.55
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,335.83,260.77
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,331.03,257.04
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,341.77,265.4
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,352.41,273.66
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,341.82,265.62
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,331.47,257.84
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,320.61,249.7
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,309.77,241.58
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,323.38,252.61
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,338.13,264.42
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,336.3,263.47
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,333.47,261.72
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,275.27,216.89
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,223.21,176.38
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,189.86,150.13
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,157.22,124.19
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,130.88,103.07
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,104.59,81.77
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,97.34,76.05
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,90.06,70.23
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,78.24,60.64
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,66.45,50.91
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,54.6,40.93
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,42.5,32.3
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,29.06,20.1
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,26.94,17.7
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,18.87,8.16
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,12.78,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,32.21,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,109.67,59.04
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,186.33,140.68
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,249.73,198.31
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,320.96,261.15
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,236.23,194.19
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,103.7,82.07
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,123.46,98.66
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,143.4,114.99
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,199.1,160.91
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,250.57,202.53
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,235.85,189.33
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,213.33,170.05
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,215.3,170.78
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,217.28,171.47
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,242.43,190.99
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,267.62,210.29
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,247.35,193.48
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,227.28,177.04
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,299.94,233.52
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,380.44,294.36
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,516.46,396.91
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,644.53,489.31
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,690.34,522.04
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,728.75,549.99
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,693.28,522.55
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,654.31,493.13
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,650.08,490.79
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,645.07,487.66
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,618.33,468.62
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,591.9,449.76
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,550.69,419.96
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,510.86,390.85
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,502.49,385.76
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,493.24,379.77
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,518.53,401.72
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,533.92,415.71
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,501.72,391.57
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,469.47,367.27
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,408.04,320.02
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,349.37,274.76
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,281.68,221.98
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,215.95,170.55
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,181.37,143.65
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,143.52,113.78
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,114.08,89.9
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,84.57,65.64
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,72.77,56.05
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,60.89,46.21
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,58.56,41.26
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,53.32,41.72
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,44.58,33.62
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,35.37,24.79
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,24.5,11.43
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,12.78,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,20.32,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,92.24,45.96
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,163.89,123.28
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,225.18,178.76
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,297.03,242.0
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,193.79,159.38
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,53.14,39.58
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,63.79,48.61
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,74.47,57.47
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,85.37,66.27
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,96.27,74.94
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,99.1,77.02
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,101.98,79.13
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,119.37,93.12
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,136.75,106.99
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,158.85,124.64
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,181.0,142.2
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,183.78,143.88
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,186.58,145.62
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,206.21,161.02
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,225.8,176.28
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,249.79,194.56
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,273.65,212.56
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,294.38,228.41
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,314.92,244.06
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,308.84,239.26
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,302.75,234.55
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,330.41,255.86
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,359.39,277.98
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,358.7,277.43
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,357.88,276.91
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,325.33,252.07
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,293.37,227.62
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,274.53,213.29
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,255.85,199.01
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,251.2,196.05
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,246.54,193.06
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,278.42,218.77
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,310.53,244.42
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,262.7,207.03
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,220.31,173.75
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,229.0,181.11
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,239.1,189.31
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,196.94,156.23
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,160.91,127.98
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,153.13,121.72
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,144.41,114.51
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,124.17,98.39
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,104.58,82.63
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,72.57,52.87
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,42.76,32.34
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,37.18,27.08
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,31.25,21.14
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,20.26,7.64
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,11.8,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,30.91,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,110.45,50.78
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,193.41,145.14
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,257.39,204.49
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,329.52,269.09
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,232.86,192.3
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,88.44,69.39
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,105.48,83.71
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,122.45,97.65
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,140.91,112.47
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,159.44,127.11
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,188.6,150.63
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,218.09,174.14
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,236.87,188.33
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,255.69,202.4
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,308.66,243.83
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,354.17,278.77
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,354.62,277.63
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,354.84,276.51
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,383.73,298.26
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,412.37,319.57
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,503.08,388.25
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,599.7,459.03
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,610.65,466.14
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,620.82,473.13
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,594.07,452.61
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,567.26,432.21
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,551.07,420.18
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,533.05,406.79
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,587.58,449.1
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,636.66,486.57
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,747.15,576.85
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,838.42,645.34
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,803.21,620.73
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,765.93,595.26
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,724.57,566.56
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,681.67,534.86
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,636.37,500.11
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,590.11,463.7
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,540.94,423.79
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,491.46,382.63
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,440.06,339.05
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,389.3,294.93
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,332.94,246.03
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,282.13,200.84
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,230.85,155.4
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,182.46,113.77
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,134.87,76.5
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,87.98,45.27
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,47.31,28.42
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,36.86,26.88
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,32.36,22.62
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,27.59,17.77
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,18.48,5.43
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,10.81,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,28.45,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,105.26,42.66
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,186.53,139.01
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,249.68,197.15
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,321.08,260.14
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,379.98,311.68
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,442.9,364.64
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,301.42,249.5
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,108.67,85.55
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,132.67,105.15
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,156.66,124.19
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,188.11,149.45
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,219.95,174.7
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,272.97,216.21
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,319.23,251.6
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,356.0,279.62
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,392.89,307.48
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,435.05,338.73
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,477.26,369.57
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,513.19,395.9
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,540.51,415.84
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,602.13,461.72
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,663.36,506.4
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,711.17,542.43
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,751.52,573.12
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,864.85,663.96
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,961.71,733.17
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,947.4,723.59
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,930.16,712.65
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,908.24,698.68
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,883.61,682.67
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,854.82,664.32
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,823.65,644.07
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,789.31,620.06
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,752.88,594.32
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,712.15,564.83
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,669.91,531.93
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,624.71,496.27
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,578.56,459.02
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,530.34,419.86
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,481.88,379.41
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,431.08,335.4
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,380.81,290.89
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,324.91,241.7
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,274.7,196.53
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,224.44,151.43
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,176.62,109.91
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,129.56,73.07
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,86.62,45.4
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,42.52,26.16
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,33.65,24.14
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,29.43,20.11
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,24.95,15.5
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,16.72,3.22
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,9.83,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,18.47,2.09
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,39.6,26.23
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,70.02,52.71
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,98.4,77.3
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,125.85,100.81
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,153.65,124.09
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,181.85,147.37
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,210.35,170.37
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,244.12,196.81
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,278.36,222.87
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,321.4,255.87
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,373.84,295.05
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,595.57,466.74
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,816.45,616.5
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,848.98,632.43
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,879.45,649.39
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,905.14,663.11
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,928.39,675.24
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,775.49,574.13
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,590.74,439.35
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,600.82,447.77
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,610.09,453.76
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,614.06,456.94
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,617.17,459.53
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,797.88,598.08
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,956.79,707.23
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,942.0,697.27
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,924.29,687.08
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,901.28,673.64
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,875.69,658.23
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,847.03,639.84
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,816.01,619.68
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,671.98,514.81
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,548.46,417.98
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,499.6,382.16
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,451.31,346.08
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,425.15,327.04
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,399.02,307.69
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,398.32,308.3
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,387.05,299.92
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,346.18,267.7
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,307.3,236.85
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,282.18,215.33
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,251.71,188.32
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,218.86,153.68
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,171.51,106.03
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,125.67,71.07
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,84.12,45.07
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,46.0,35.02
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,40.8,30.3
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,35.11,24.94
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,29.07,18.78
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,14.03,0.47
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
