Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,77.96,19.47
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,164.3,120.88
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,227.16,178.73
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,298.56,241.71
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,358.17,293.56
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,422.21,347.16
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,347.1,285.2
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,229.1,185.78
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,319.59,259.78
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,417.74,336.65
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,569.54,456.69
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,731.29,575.5
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,771.81,599.76
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,811.11,623.77
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,838.45,640.79
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,868.74,659.87
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,894.27,674.84
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,917.32,688.13
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,935.3,699.92
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,950.5,709.99
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,959.87,714.94
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,966.27,718.06
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,968.34,719.31
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,967.35,718.7
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,960.39,715.17
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,950.42,709.7
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,936.18,700.97
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,919.06,690.34
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,896.68,676.46
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,871.74,660.74
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,842.88,643.38
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,811.72,624.15
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,777.17,601.06
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,740.67,576.29
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,640.79,499.78
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,557.91,433.97
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,515.33,401.63
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,478.12,372.8
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,420.82,328.7
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,373.54,292.12
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,345.1,269.25
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,317.59,246.12
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,235.31,182.88
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,171.67,135.68
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,130.8,102.99
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,90.74,70.54
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,78.0,60.23
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,65.31,49.74
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,42.52,32.16
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,36.61,26.72
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,31.18,21.59
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,25.39,15.63
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,12.34,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,69.34,10.23
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,149.23,108.83
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,211.56,165.89
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,281.72,227.51
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,338.95,277.32
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,399.98,328.64
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,273.3,225.31
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,100.37,78.6
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,110.09,86.47
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,119.84,93.99
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,137.32,107.89
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,154.77,121.6
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,181.03,142.14
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,207.45,162.48
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,242.89,190.0
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,278.45,217.25
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,300.1,232.97
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,329.44,254.39
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,414.11,318.62
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,498.84,381.05
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,509.51,387.21
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,519.73,393.49
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,528.77,399.79
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,537.31,405.79
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,537.82,406.14
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,541.32,408.7
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,574.51,433.61
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,605.92,456.88
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,564.25,426.37
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,523.72,396.81
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,496.94,377.51
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,470.93,358.59
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,450.94,344.35
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,431.12,330.12
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,395.33,304.18
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,360.72,278.87
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,331.31,256.86
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,302.69,235.26
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,272.95,212.62
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,244.04,190.47
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,227.13,177.61
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,206.03,161.34
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,168.67,132.35
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,132.46,103.95
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,120.86,95.02
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,109.24,85.9
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,93.71,73.35
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,78.27,60.62
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,48.91,37.8
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,39.49,29.24
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,32.8,22.95
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,25.63,15.67
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,12.48,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,76.51,3.04
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,164.55,119.13
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,228.22,178.33
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,300.65,241.89
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,361.74,294.65
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,427.64,349.34
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,318.27,261.34
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,155.83,124.94
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,192.16,154.6
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,222.85,178.67
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,246.12,196.25
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,269.36,213.55
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,308.84,243.55
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,348.66,273.22
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,376.17,293.37
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,403.55,313.29
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,449.98,347.28
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,504.76,386.6
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,544.9,415.84
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,584.8,444.77
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,590.19,447.11
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,594.76,449.13
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,593.54,447.96
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,591.67,446.4
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,598.97,452.14
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,605.47,457.28
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,771.37,587.29
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,915.98,689.83
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,777.98,591.49
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,645.96,489.61
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,587.31,446.89
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,531.47,405.25
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,498.53,381.3
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,466.55,357.77
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,455.21,350.02
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,442.7,341.17
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,409.41,316.22
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,377.14,291.92
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,358.7,278.62
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,338.85,263.8
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,297.06,231.38
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,262.51,204.6
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,230.74,179.67
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,200.36,155.77
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,168.97,131.26
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,139.78,108.57
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,118.28,91.74
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,97.57,75.45
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,58.31,45.69
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,37.07,26.84
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,31.2,21.32
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,24.92,14.72
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,72.26,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,155.84,111.9
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,218.83,170.55
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,290.73,233.31
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,351.63,286.02
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,417.42,340.83
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,313.36,256.4
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,157.14,125.25
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,173.37,138.18
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,189.49,150.4
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,217.07,172.02
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,252.81,199.68
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,286.06,224.66
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,319.49,249.35
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,360.83,280.49
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,402.39,311.36
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,379.69,292.52
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,356.48,273.61
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,419.78,321.46
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,483.0,368.07
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,475.71,361.24
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,468.11,354.61
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,464.24,351.58
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,460.19,348.44
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,472.1,357.42
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,483.52,366.0
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,517.33,391.64
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,551.37,417.17
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,502.97,381.45
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,457.61,347.91
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,463.04,352.73
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,467.5,356.63
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,522.68,400.52
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,569.23,437.06
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,541.48,416.72
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,512.91,395.81
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,451.23,348.75
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,398.98,308.61
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,370.84,287.79
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,342.68,266.5
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,316.38,245.71
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,289.07,223.67
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,243.76,188.63
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,207.61,161.08
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,165.46,128.55
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,131.9,103.15
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,112.57,87.95
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,93.9,73.0
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,75.33,60.55
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,57.64,44.7
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,40.99,29.66
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,24.13,13.8
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,12.06,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,72.99,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,159.08,113.17
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,222.72,173.28
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,295.48,237.05
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,356.07,289.86
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,421.38,344.69
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,284.93,234.85
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,99.44,77.87
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,122.24,96.56
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,144.98,114.61
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,160.7,126.78
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,176.55,138.89
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,199.79,156.81
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,223.17,174.6
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,264.85,206.91
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,314.99,245.18
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,324.74,251.41
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,334.33,257.64
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,366.65,281.76
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,398.72,305.38
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,409.43,312.82
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,419.87,320.18
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,493.7,375.49
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,571.27,432.0
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,553.75,417.59
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,532.73,401.35
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,556.87,419.57
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,576.32,434.16
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,545.61,411.78
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,515.37,389.86
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,527.63,400.1
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,537.75,408.49
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,512.07,390.09
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,486.68,371.9
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,496.48,381.57
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,498.32,384.87
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,458.49,354.89
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,424.11,328.81
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,389.84,303.2
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,356.17,277.59
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,307.6,239.78
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,263.36,205.39
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,227.31,177.61
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,190.13,148.93
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,160.18,125.37
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,132.19,103.39
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,115.62,90.46
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,95.59,74.48
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,62.8,49.8
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,41.24,30.54
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,33.63,23.38
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,24.78,14.07
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,12.51,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,75.34,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,166.06,117.34
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,231.65,180.49
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,306.76,246.57
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,205.31,167.79
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,61.07,46.24
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,74.01,57.27
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,86.94,67.98
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,103.98,81.81
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,120.98,95.38
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,141.94,112.18
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,162.87,128.78
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,210.79,166.89
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,259.26,204.61
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,268.8,211.35
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,278.26,218.16
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,335.95,262.13
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,386.08,299.37
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,409.23,316.28
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,432.11,333.03
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,463.65,355.84
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,494.75,378.06
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,481.69,367.84
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,468.52,357.77
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,471.21,359.85
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,473.6,361.66
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,510.16,389.56
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,546.86,417.19
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,560.41,427.93
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,572.38,437.59
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,524.82,402.07
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,480.27,368.72
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,459.44,353.64
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,438.77,338.5
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,398.76,308.4
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,360.27,279.3
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,349.1,271.34
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,337.19,262.61
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,298.2,233.06
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,260.95,204.68
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,243.7,191.39
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,226.16,177.66
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,198.82,156.48
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,172.52,135.99
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,148.02,116.82
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,120.48,95.05
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,102.7,80.77
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,85.23,66.42
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,49.9,38.61
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,33.39,23.76
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,27.77,18.39
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,21.78,11.38
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,66.69,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,146.75,102.21
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,210.57,163.64
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,283.83,227.86
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,345.02,281.25
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,411.0,336.72
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,275.16,227.31
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,92.17,72.11
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,118.12,93.53
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,144.02,114.25
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,182.05,145.04
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,220.61,175.77
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,250.34,198.63
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,288.56,227.79
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,295.85,232.2
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,294.97,230.43
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,303.33,235.94
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,311.6,241.35
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,310.75,240.22
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,309.87,239.14
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,331.11,255.1
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,358.19,275.3
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,390.28,299.26
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,421.83,322.6
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,440.82,336.01
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,459.22,348.97
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,460.31,349.69
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,461.08,350.31
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,451.4,343.31
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,441.67,336.34
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,432.45,329.77
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,423.08,323.1
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,421.53,322.55
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,419.14,321.31
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,390.55,300.15
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,362.69,279.49
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,331.04,255.81
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,300.37,232.69
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,282.27,219.63
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,264.1,206.27
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,238.87,186.85
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,214.26,167.77
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,180.37,141.67
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,143.38,112.88
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,120.72,94.78
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,98.34,76.65
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,83.33,64.47
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,68.39,52.1
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,51.37,39.81
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,42.83,32.0
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,33.04,22.84
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,23.33,12.04
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,55.5,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,124.01,84.15
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,184.03,141.88
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,255.18,204.18
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,315.86,256.91
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,381.67,312.24
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,274.33,225.34
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,135.54,107.86
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,134.44,106.62
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,133.55,105.24
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,148.75,117.25
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,163.97,129.1
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,201.68,158.77
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,239.75,188.1
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,269.21,210.18
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,306.8,238.17
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,290.33,224.41
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,281.88,217.05
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,350.55,269.21
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,412.19,314.88
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,425.3,323.97
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,438.1,333.1
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,509.13,386.17
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,583.82,440.47
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,606.25,455.82
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,627.45,470.55
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,604.88,453.97
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,582.35,437.66
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,512.56,386.85
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,444.82,336.84
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,439.35,334.23
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,433.51,331.04
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,467.17,357.71
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,497.78,381.58
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,453.15,348.31
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,410.72,316.69
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,410.75,317.81
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,407.07,315.52
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,325.92,253.61
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,256.48,200.39
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,244.9,191.64
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,232.23,181.64
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,189.6,148.67
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,153.81,121.12
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,132.58,104.56
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,112.04,88.32
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,94.31,73.89
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,76.71,59.28
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,55.11,43.16
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,42.4,31.57
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,32.75,22.51
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,22.59,10.8
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,14.25,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,41.84,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,115.09,76.87
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,175.4,135.03
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,245.22,195.82
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,306.78,249.13
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,372.32,304.22
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,289.02,236.98
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,181.28,146.12
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,222.62,179.79
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,265.04,213.31
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,295.19,236.57
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,325.36,259.54
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,350.65,277.81
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,375.65,295.6
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,400.06,313.33
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,424.15,330.68
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,409.69,317.68
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,394.42,304.32
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,512.29,394.3
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,622.95,475.77
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,503.73,385.12
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,377.86,288.5
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,405.78,309.86
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,433.18,330.08
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,435.02,331.42
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,436.6,332.73
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,480.83,366.01
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,523.41,397.52
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,494.57,376.02
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,466.37,355.23
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,472.66,360.66
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,477.78,365.04
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,442.75,339.07
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,408.85,313.93
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,402.17,310.21
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,394.46,305.5
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,387.01,300.6
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,380.23,295.88
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,322.15,251.57
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,265.15,207.91
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,238.52,187.33
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,212.62,167.11
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,181.09,142.78
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,146.44,115.76
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,128.56,101.57
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,111.06,87.52
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,92.91,72.72
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,74.91,57.75
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,58.1,45.86
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,41.28,30.68
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,27.04,17.57
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,12.54,2.97
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,6.39,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,22.91,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,61.36,37.9
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,113.79,86.41
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,170.08,135.51
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,224.98,182.94
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,283.94,232.79
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,192.02,157.26
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,74.66,57.37
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,86.57,67.12
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,98.47,76.58
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,112.39,87.73
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,126.29,98.75
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,153.05,119.88
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,179.87,140.68
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,192.83,150.58
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,205.85,160.51
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,210.02,163.1
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,214.21,165.73
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,247.18,191.08
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,280.07,216.0
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,322.48,247.62
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,370.84,283.1
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,428.72,326.21
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,485.68,367.96
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,477.76,361.66
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,469.72,355.7
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,481.11,364.37
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,491.79,372.44
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,465.97,353.46
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,440.67,334.96
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,428.94,326.77
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,417.06,318.4
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,431.58,330.14
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,444.12,340.21
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,406.39,312.61
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,370.08,286.01
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,347.23,269.11
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,324.6,252.19
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,310.46,241.65
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,295.26,230.02
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,274.04,213.45
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,251.99,195.91
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,209.8,163.56
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,171.34,134.19
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,148.22,115.91
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,125.87,98.15
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,107.88,84.21
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,86.92,67.43
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,67.34,53.73
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,47.92,36.28
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,30.69,20.48
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,12.54,2.23
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,6.39,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
