Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,20.27,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,54.3,32.06
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,105.35,79.49
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,159.1,126.28
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,214.08,173.51
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,272.89,222.93
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,192.45,157.04
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,98.64,77.34
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,118.3,93.35
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,137.88,108.85
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,144.85,114.1
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,151.92,119.42
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,173.73,136.41
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,195.65,153.21
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,206.25,161.15
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,216.87,169.12
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,238.38,185.3
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,259.88,201.28
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,288.29,222.82
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,316.59,244.09
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,322.03,247.35
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,327.38,250.66
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,357.86,273.53
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,382.3,291.7
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,385.71,294.24
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,388.92,296.76
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,422.67,322.26
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,455.32,346.64
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,495.19,377.11
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,532.81,405.62
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,456.98,348.9
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,384.33,294.19
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,377.34,289.61
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,370.01,284.52
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,366.27,282.73
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,361.64,280.19
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,333.94,259.27
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,306.93,238.84
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,270.73,211.12
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,235.93,184.32
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,216.73,169.62
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,193.48,151.59
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,175.23,137.65
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,157.16,123.67
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,130.47,102.54
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,104.84,82.07
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,87.17,67.67
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,69.64,53.09
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,53.27,41.37
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,45.25,33.9
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,31.06,20.71
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,16.22,3.34
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,27.28,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,72.28,42.82
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,128.0,97.03
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,195.31,155.55
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,252.23,205.36
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,314.2,258.46
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,225.42,185.65
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,110.43,87.53
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,123.65,98.22
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,136.88,108.57
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,163.84,130.34
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,191.01,151.99
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,230.91,183.42
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,279.31,220.88
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,306.23,241.29
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,333.09,261.54
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,365.02,285.09
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,396.83,308.21
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,437.91,339.06
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,478.81,369.42
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,504.93,387.79
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,536.68,410.11
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,534.59,407.95
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,527.26,402.27
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,542.39,413.6
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,552.01,420.87
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,557.66,425.45
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,562.43,429.42
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,532.93,407.58
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,504.06,386.25
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,495.79,380.68
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,486.94,374.57
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,465.26,358.77
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,443.71,343.01
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,391.29,303.2
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,339.26,263.46
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,331.64,258.22
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,323.05,251.97
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,299.94,234.73
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,277.03,217.47
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,262.3,205.84
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,245.8,192.38
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,232.03,179.21
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,209.99,158.04
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,139.14,104.88
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,83.0,64.24
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,68.95,52.7
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,54.97,43.2
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,45.78,34.84
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,42.99,31.87
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,29.97,19.63
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,16.31,1.64
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,4.91,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,9.64,0.83
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,20.75,11.45
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,31.86,21.26
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,45.4,32.99
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,59.2,44.77
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,73.72,56.94
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,88.2,68.84
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,116.81,92.23
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,145.39,115.14
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,152.25,120.27
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,159.23,125.5
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,170.03,133.59
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,180.94,141.68
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,217.56,170.53
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,254.37,199.09
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,318.74,248.44
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,376.23,291.42
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,389.98,301.13
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,403.49,310.83
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,473.1,363.71
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,548.27,419.43
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,539.18,411.87
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,524.93,401.07
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,577.06,439.9
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,622.68,473.19
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,630.34,479.25
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,638.09,485.56
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,593.75,452.64
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,552.2,421.7
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,509.46,390.84
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,469.52,361.64
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,433.54,334.84
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,398.78,308.72
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,380.58,295.37
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,362.35,281.85
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,327.97,255.71
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,294.83,230.38
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,260.22,204.05
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,231.34,182.01
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,195.85,154.21
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,161.58,127.22
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,134.9,106.17
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,108.51,85.04
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,100.59,78.76
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,92.57,72.27
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,86.84,62.71
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,70.46,56.83
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,61.13,48.28
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,47.42,35.65
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,31.67,20.86
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,15.28,0.0
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,8.85,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,32.38,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,90.29,49.99
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,151.01,114.19
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,217.28,172.57
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,275.53,223.49
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,339.42,277.71
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,227.35,186.88
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,88.24,68.68
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,104.24,81.8
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,120.2,94.47
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,136.64,107.54
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,153.05,120.43
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,173.29,136.13
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,193.64,151.7
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,215.1,168.27
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,236.61,184.75
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,274.36,213.43
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,319.62,247.31
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,351.78,271.25
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,383.68,294.82
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,392.23,300.23
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,400.57,305.61
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,533.79,406.4
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,663.51,500.47
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,643.21,484.59
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,626.94,472.59
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,657.42,496.05
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,682.28,515.09
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,667.12,503.96
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,650.63,492.13
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,567.63,431.27
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,491.39,374.41
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,481.28,368.1
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,470.17,360.58
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,424.34,326.34
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,384.03,296.08
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,356.78,275.95
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,330.03,255.92
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,296.76,231.05
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,264.79,206.92
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,233.09,182.41
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,202.78,158.84
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,168.53,132.42
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,131.46,103.5
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,119.24,94.0
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,106.94,84.22
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,89.09,63.4
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,58.18,45.99
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,49.38,37.93
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,40.08,29.21
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,27.34,17.02
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,13.99,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,36.47,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,99.19,52.04
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,163.66,123.78
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,234.04,186.14
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,297.54,241.71
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,365.54,299.47
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,236.31,195.18
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,66.7,50.89
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,88.72,69.24
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,110.89,87.21
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,201.36,161.67
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,290.47,232.82
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,372.75,297.13
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,449.34,355.42
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,372.63,293.92
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,301.33,236.17
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,379.84,296.98
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,458.97,356.12
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,561.51,434.02
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,664.36,509.9
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,737.78,563.58
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,805.18,612.29
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,764.02,580.11
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,717.67,544.9
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,621.17,473.35
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,530.6,404.62
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,588.5,449.88
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,644.6,492.43
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,554.02,423.51
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,468.6,358.06
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,475.99,365.39
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,480.72,370.35
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,390.23,301.83
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,304.99,236.31
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,305.81,237.63
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,308.39,240.07
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,303.66,236.9
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,298.01,232.93
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,267.55,209.81
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,238.12,187.33
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,208.88,164.54
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,176.19,138.88
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,154.4,122.0
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,133.28,105.48
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,116.18,91.69
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,99.2,77.82
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,83.44,58.54
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,54.55,42.77
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,46.81,35.63
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,38.63,27.88
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,26.65,16.17
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,14.07,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,8.85,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,39.79,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,107.04,52.04
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,173.71,130.69
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,246.28,194.95
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,308.76,249.91
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,377.15,308.12
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,224.55,185.49
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,38.62,27.09
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,56.53,42.1
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,74.46,56.79
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,80.77,61.8
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,87.1,66.8
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,103.96,80.25
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,120.84,93.51
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,128.19,99.17
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,135.55,104.82
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,152.64,118.32
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,169.75,131.73
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,179.87,139.56
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,189.98,147.39
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,194.71,150.66
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,199.4,153.91
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,239.24,184.85
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,278.85,215.22
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,280.64,216.39
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,282.36,217.66
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,330.37,254.43
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,374.89,288.01
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,382.31,293.65
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,389.26,299.1
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,364.54,280.58
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,340.32,262.46
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,361.88,279.61
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,381.7,295.2
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,346.56,269.12
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,312.56,243.8
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,292.95,229.07
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,273.54,214.34
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,218.34,171.25
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,160.3,125.44
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,157.02,123.25
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,153.54,120.8
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,119.16,93.35
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,84.74,65.41
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,73.86,56.66
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,62.83,47.62
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,57.27,35.95
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,42.77,32.49
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,38.23,28.19
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,33.42,23.42
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,23.8,13.6
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,13.44,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,38.75,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,103.87,45.06
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,172.61,129.04
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,246.99,195.22
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,308.66,249.71
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,375.78,307.14
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,244.5,201.63
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,70.7,54.07
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,84.66,65.61
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,98.6,76.81
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,118.15,92.61
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,137.67,108.21
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,225.64,179.18
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,310.62,245.61
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,349.57,275.23
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,388.7,304.76
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,400.55,312.19
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,411.96,319.37
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,598.91,465.03
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,781.23,599.7
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,820.66,626.91
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,857.51,653.18
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,886.83,674.11
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,910.91,690.36
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,903.76,684.02
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,893.72,676.07
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,830.13,631.48
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,766.02,582.18
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,663.36,505.71
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,567.94,433.01
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,550.65,421.11
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,532.83,408.35
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,519.46,399.12
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,504.82,388.78
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,478.86,370.26
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,452.64,351.31
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,424.03,329.6
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,395.25,307.46
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,346.3,270.04
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,301.26,235.47
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,272.58,212.74
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,244.36,190.09
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,214.47,165.93
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,185.08,142.06
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,158.68,110.28
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,114.93,66.34
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,73.39,43.19
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,47.48,36.34
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,41.31,30.68
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,34.74,24.38
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,25.24,14.21
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,19.66,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,31.99,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,86.77,31.72
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,154.32,114.67
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,225.73,178.16
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,155.39,125.01
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,49.27,36.27
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,60.89,46.23
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,72.77,56.19
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,83.14,64.61
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,93.51,72.89
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,111.0,87.1
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,128.47,101.13
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,137.76,108.15
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,147.04,115.13
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,162.1,126.99
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,177.18,138.81
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,197.17,154.2
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,217.15,169.44
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,244.07,190.29
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,270.91,210.91
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,295.05,228.93
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,319.01,246.65
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,327.1,252.6
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,335.05,258.52
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,364.76,281.09
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,389.58,299.83
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,366.46,282.17
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,342.3,263.83
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,355.25,273.97
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,366.26,282.54
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,370.46,285.97
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,374.1,289.03
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,415.76,321.89
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,450.94,349.28
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,435.22,337.59
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,418.47,325.16
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,392.72,305.65
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,366.77,285.76
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,352.03,274.65
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,329.08,256.32
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,290.78,225.77
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,251.57,194.63
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,220.02,169.25
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,189.37,144.53
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,158.32,119.32
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,127.95,95.46
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,98.76,74.55
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,75.48,61.09
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,58.96,46.11
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,41.95,30.47
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,26.7,14.74
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,5.9,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,11.57,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,26.56,15.83
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,42.46,29.99
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,61.53,46.49
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,80.34,62.52
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,99.53,78.69
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,118.6,94.45
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,121.4,96.31
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,124.58,98.43
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,152.89,121.1
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,181.35,143.45
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,247.87,196.18
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,309.14,243.46
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,310.59,243.54
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,311.64,243.58
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,376.59,293.27
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,441.93,341.98
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,528.38,407.43
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,607.6,466.26
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,623.79,476.4
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,632.0,481.33
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,786.93,601.95
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,926.38,700.04
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,918.24,694.03
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,907.02,687.19
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,890.7,676.31
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,871.5,663.51
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,850.44,649.71
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,826.28,633.71
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,795.31,612.39
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,761.98,589.34
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,724.93,563.49
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,685.94,534.77
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,643.33,502.83
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,599.38,469.08
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,552.49,431.52
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,504.89,392.48
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,455.25,351.56
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,405.64,309.47
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,350.13,261.28
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,299.52,216.17
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,247.78,170.56
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,198.21,127.41
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,148.71,86.97
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,102.95,54.56
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,56.35,30.25
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,36.02,26.33
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,31.99,22.49
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,27.74,18.19
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,19.32,8.47
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,12.78,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.9,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,11.58,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,27.21,16.23
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,43.75,31.01
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,63.38,48.02
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,82.72,64.54
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,102.42,81.21
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,122.08,97.57
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,153.82,123.7
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,186.26,149.97
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,229.66,185.02
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,266.88,214.59
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,519.57,422.74
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,765.84,608.82
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,798.82,628.49
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,829.74,647.9
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,857.52,665.16
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,883.11,680.8
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,899.15,691.05
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,912.24,699.4
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,920.78,704.7
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,926.18,707.99
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,866.57,665.97
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,795.09,610.25
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,855.37,657.73
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,904.3,690.73
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,888.12,679.8
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,868.92,667.22
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,841.02,648.74
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,811.05,628.66
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,781.22,608.25
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,749.1,586.01
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,713.28,561.05
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,675.32,532.43
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,633.43,499.74
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,590.24,465.34
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,508.48,399.62
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,444.63,347.65
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,425.53,330.94
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,395.31,302.73
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,344.14,257.29
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,293.83,211.99
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,242.55,166.51
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,193.5,123.78
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,144.7,84.13
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,99.67,52.86
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,53.26,29.56
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,36.28,26.4
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,32.71,22.95
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,28.99,19.06
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,21.04,8.69
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
