Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,29.45,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,79.28,6.95
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,140.55,102.42
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,202.24,159.02
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,254.57,206.05
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,311.11,255.43
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,360.81,297.78
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,412.76,340.56
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,434.29,356.63
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,450.38,367.52
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,574.85,468.16
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,701.27,564.35
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,650.8,521.18
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,564.11,448.43
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,708.07,562.49
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,841.69,658.17
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,866.04,672.41
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,887.72,685.43
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,904.06,695.71
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,917.35,703.97
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,925.4,708.04
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,930.28,710.05
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,929.41,708.87
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,925.29,705.6
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,916.46,699.19
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,904.42,690.69
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,888.03,679.26
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,868.59,665.79
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,843.35,648.58
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,815.51,629.5
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,784.19,608.79
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,750.47,586.19
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,713.69,560.25
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,674.86,531.29
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,632.04,497.81
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,587.81,462.52
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,541.32,424.65
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,494.0,385.17
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,443.9,343.22
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,393.77,300.04
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,342.1,254.14
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,291.24,208.28
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,239.83,162.56
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,186.05,115.94
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,136.65,76.1
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,90.85,45.07
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,47.28,26.11
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,33.65,24.07
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,27.74,18.58
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,24.59,15.22
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,18.4,5.72
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,40.91,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,106.58,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,181.57,131.65
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,260.23,204.28
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,322.66,260.94
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,388.53,318.97
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,318.78,263.48
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,202.68,165.53
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,233.95,191.08
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,265.32,216.0
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,349.19,284.8
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,438.49,356.49
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,434.88,350.91
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,436.38,349.35
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,512.55,409.26
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,582.57,463.42
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,736.92,586.22
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,880.36,689.8
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,896.67,699.43
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,910.02,707.67
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,918.1,710.86
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,923.02,711.93
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,922.46,710.64
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,918.68,707.26
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,910.69,701.04
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,899.51,692.72
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,882.77,680.58
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,863.03,666.45
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,837.2,648.31
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,808.85,628.4
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,777.99,606.63
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,744.81,583.11
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,707.92,556.95
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,669.01,527.18
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,626.17,493.71
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,582.04,458.49
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,535.45,420.53
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,487.99,380.91
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,438.44,338.57
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,388.95,295.29
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,337.28,249.52
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,282.25,200.55
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,231.11,155.31
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,182.14,113.0
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,133.15,74.01
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,87.73,43.96
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,45.43,27.03
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,32.63,23.05
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,28.84,19.45
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,24.86,15.32
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,16.73,3.16
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,9.83,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,39.25,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,102.23,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,179.19,128.69
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,259.5,203.07
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,321.41,259.18
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,388.94,318.23
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,250.15,206.91
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,66.71,50.79
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,87.89,68.4
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,109.07,85.59
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,121.92,95.86
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,134.75,106.02
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,139.89,109.65
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,145.09,113.31
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,167.11,130.77
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,189.17,148.1
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,213.5,167.17
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,237.83,186.09
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,251.82,196.77
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,265.73,207.4
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,268.74,209.11
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,271.72,210.86
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,287.77,223.24
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,303.65,235.45
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,303.84,235.61
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,303.98,235.78
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,298.83,231.82
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,293.7,227.9
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,303.83,235.93
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,313.66,243.72
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,337.12,262.09
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,359.51,279.52
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,379.04,295.1
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,396.38,308.82
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,462.64,363.38
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,512.68,403.05
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,451.02,353.56
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,400.67,313.27
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,365.4,285.5
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,330.23,257.14
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,257.53,200.55
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,198.04,155.74
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,165.26,130.19
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,138.75,109.67
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,119.35,94.09
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,100.55,78.83
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,61.43,48.79
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,40.64,30.29
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,35.48,25.33
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,30.07,19.61
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,14.56,0.13
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,25.03,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,67.44,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,138.89,98.39
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,213.64,166.88
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,276.41,222.84
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,345.59,282.9
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,403.56,332.8
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,464.74,383.73
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,517.77,426.0
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,572.17,467.98
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,616.07,500.76
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,662.23,533.41
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,667.31,534.01
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,662.22,526.21
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,666.98,527.48
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,670.86,527.87
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,701.76,549.04
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,731.38,568.9
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,814.04,631.33
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,887.9,682.78
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,895.77,686.38
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,900.54,688.38
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,899.84,687.33
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,896.0,684.27
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,887.33,677.96
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,875.58,669.65
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,859.5,658.41
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,840.51,645.22
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,813.38,626.6
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,784.16,606.47
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,753.87,585.72
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,721.4,563.22
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,685.7,537.27
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,648.06,508.77
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,606.78,477.81
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,564.31,444.93
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,518.97,408.01
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,469.63,367.01
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,420.83,325.78
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,372.37,283.74
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,322.04,238.92
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,272.86,194.64
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,222.94,150.71
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,172.29,107.62
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,125.71,71.7
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,83.48,45.32
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,43.61,33.04
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,40.07,29.76
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,34.89,24.74
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,29.44,18.86
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,14.37,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,21.24,10.78
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,35.03,23.52
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,53.07,39.2
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,70.86,54.5
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,90.14,70.92
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,109.28,86.97
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,121.28,96.62
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,133.35,106.15
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,165.81,132.77
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,198.67,159.39
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,216.77,173.27
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,234.9,187.04
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,240.1,190.57
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,245.21,194.06
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,279.12,220.31
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,320.45,251.94
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,370.23,290.66
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,419.78,328.76
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,403.46,315.43
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,387.08,302.25
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,399.35,311.63
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,411.27,320.7
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,384.39,299.74
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,357.92,279.13
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,355.65,277.52
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,353.25,275.79
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,583.61,465.61
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,787.97,624.3
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,757.51,601.2
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,724.87,577.4
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,634.28,504.41
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,556.59,440.77
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,568.05,452.03
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,565.06,450.16
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,518.71,411.42
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,471.73,371.38
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,422.77,329.57
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,374.16,286.96
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,323.51,241.58
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,274.53,197.3
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,220.89,150.19
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,173.25,109.56
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,126.73,74.16
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,85.7,49.42
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,49.21,38.14
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,46.0,35.08
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,38.14,27.61
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,30.35,19.41
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,15.29,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,7.86,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,39.83,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,114.76,79.68
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,183.81,144.3
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,248.41,202.0
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,320.85,265.55
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,380.02,316.84
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,446.1,372.19
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,504.44,419.88
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,565.0,468.0
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,613.47,505.91
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,661.94,542.97
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,705.39,573.71
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,745.57,600.82
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,778.73,623.8
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,809.98,645.22
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,842.12,665.88
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,868.14,681.87
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,884.64,692.27
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,898.23,700.7
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,905.35,703.53
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,909.36,704.29
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,909.29,704.0
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,906.07,701.61
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,897.0,695.5
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,884.86,687.29
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,868.05,675.8
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,848.35,662.27
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,825.39,646.37
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,799.53,628.32
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,768.47,606.18
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,735.1,582.25
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,697.1,553.6
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,657.42,522.53
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,614.15,488.81
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,569.66,453.28
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,522.85,414.23
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,472.32,371.4
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,421.69,327.36
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,371.49,282.8
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,320.11,236.86
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,270.38,192.04
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,219.44,147.35
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,167.73,103.75
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,120.83,68.74
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,79.16,44.6
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,45.18,34.55
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,41.71,31.27
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,35.65,25.37
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,28.0,17.11
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,14.13,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,7.86,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,49.37,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,135.04,91.99
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,210.98,163.46
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,274.79,220.02
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,345.33,280.62
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,404.47,330.74
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,466.94,381.71
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,520.52,423.17
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,575.41,464.0
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,619.88,495.56
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,666.61,526.86
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,707.34,552.31
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,746.9,576.25
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,779.44,596.97
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,809.97,616.2
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,832.89,628.98
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,858.16,643.36
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,874.71,654.4
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,888.35,663.68
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,895.6,668.16
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,899.71,670.65
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,899.12,671.34
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,895.39,669.99
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,885.69,663.39
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,872.95,654.78
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,856.16,645.03
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,836.48,633.18
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,809.43,616.34
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,780.25,597.72
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,749.69,578.7
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,716.95,557.47
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,679.9,530.26
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,641.21,501.17
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,597.32,467.37
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,554.14,433.32
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,507.27,395.57
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,460.07,356.47
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,410.97,315.25
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,362.4,273.41
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,312.36,229.23
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,260.26,183.13
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,210.2,139.76
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,162.99,100.54
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,116.6,66.14
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,74.56,42.09
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,44.66,33.79
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,41.16,30.49
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,34.09,23.79
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,25.64,14.69
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,12.96,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,50.38,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,137.11,91.08
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,214.36,164.54
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,278.09,220.47
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,348.62,279.92
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,406.65,327.29
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,467.93,374.81
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,521.13,414.19
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,573.33,451.1
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,620.36,484.86
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,667.05,516.64
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,706.03,542.11
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,743.62,566.35
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,776.24,586.94
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,802.44,603.08
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,827.13,618.21
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,849.28,631.61
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,865.53,641.74
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,878.91,650.13
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,887.07,654.55
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,892.17,657.1
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,891.49,657.76
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,887.7,656.42
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,879.09,651.92
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,867.43,645.39
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,850.63,635.76
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,830.96,624.05
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,805.99,608.82
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,778.55,591.6
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,747.59,572.49
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,714.41,551.31
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,677.91,524.73
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,639.54,496.08
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,596.89,463.23
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,553.08,428.67
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,507.16,391.6
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,457.19,350.57
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,407.08,308.7
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,357.42,266.1
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,306.5,221.3
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,256.7,177.14
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,206.47,133.94
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,158.99,94.99
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,108.4,57.96
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,65.15,34.54
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,38.14,27.8
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,35.14,24.96
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,28.73,18.92
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,21.88,11.08
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,48.52,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,133.55,85.78
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,209.59,159.11
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,273.21,214.77
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,343.58,274.15
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,402.23,322.68
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,464.13,371.94
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,517.42,413.14
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,571.88,453.92
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,616.03,486.01
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,662.3,518.2
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,702.19,544.55
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,740.76,569.62
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,773.07,588.89
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,803.37,606.51
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,823.78,616.47
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,846.22,627.79
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,862.32,635.54
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,875.57,641.47
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,883.27,644.36
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,887.91,645.41
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,887.64,645.22
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,884.26,643.17
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,874.67,635.94
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,862.05,626.89
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,846.14,617.88
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,827.35,606.87
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,798.3,589.21
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,767.76,570.29
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,735.96,551.01
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,702.14,528.87
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,665.14,502.54
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,626.69,474.51
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,583.99,443.31
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,540.42,410.56
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,494.25,374.25
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,448.07,336.99
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,396.33,295.15
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,348.18,254.99
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,298.01,212.72
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,249.87,171.75
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,201.61,131.51
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,156.67,95.84
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,112.35,65.07
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,73.23,44.74
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,50.39,38.21
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,43.89,32.35
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,34.31,23.47
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,24.24,12.02
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,15.24,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,28.54,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,105.73,65.92
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,174.73,133.67
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,237.15,188.63
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,307.03,248.57
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,237.46,193.45
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,137.35,109.49
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,113.53,89.54
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,90.69,70.07
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,99.5,77.13
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,108.33,84.08
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,187.47,148.03
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,276.28,217.42
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,305.6,239.32
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,334.9,261.18
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,385.52,299.6
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,436.39,337.49
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,508.54,391.44
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,573.5,439.04
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,621.55,473.16
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,662.18,501.76
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,650.29,491.77
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,637.28,481.46
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,633.79,479.29
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,629.21,476.29
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,512.12,389.71
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,400.36,305.15
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,393.0,300.45
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,385.55,295.19
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,391.51,300.09
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,396.45,304.15
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,385.61,296.42
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,374.27,288.31
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,351.09,271.02
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,328.21,253.89
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,294.37,228.24
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,261.93,203.53
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,242.49,189.05
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,223.0,174.28
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,189.71,148.39
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,162.42,127.27
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,140.44,110.27
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,119.3,93.74
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,101.08,78.97
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,83.19,64.18
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,56.26,43.88
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,38.57,28.08
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,30.35,20.3
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,21.55,9.25
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
