Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,38.31,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,121.22,73.43
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,198.79,151.92
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,262.78,208.84
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,333.96,269.99
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,212.3,174.0
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,53.14,39.51
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,69.12,52.97
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,85.59,66.44
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,105.15,82.22
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,124.69,97.71
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,144.7,113.33
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,164.65,128.65
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,175.88,137.24
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,187.2,145.88
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,215.81,167.78
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,244.44,189.31
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,266.18,205.76
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,287.81,222.08
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,304.35,234.01
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,320.72,245.78
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,314.2,240.7
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,307.71,235.76
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,318.31,243.38
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,328.7,250.76
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,324.21,247.52
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,319.69,244.32
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,347.15,265.5
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,372.35,284.78
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,367.4,281.4
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,362.13,277.88
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,328.69,252.84
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,296.24,228.43
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,305.26,236.42
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,312.54,242.87
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,299.16,232.81
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,284.99,222.02
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,240.01,187.54
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,202.1,158.5
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,183.19,143.77
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,164.54,129.1
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,144.63,113.58
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,125.18,98.28
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,103.45,70.81
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,59.49,36.9
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,43.46,32.78
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,38.96,28.49
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,30.24,20.17
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,20.31,7.1
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,21.26,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,95.46,54.8
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,164.44,125.48
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,225.12,179.48
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,293.28,238.6
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,195.22,160.19
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,58.95,44.48
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,73.7,56.83
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,88.68,69.06
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,113.93,89.75
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,139.18,110.15
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,171.13,135.65
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,203.27,160.85
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,198.64,156.58
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,194.11,152.52
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,202.1,158.28
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,210.12,164.01
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,244.11,190.52
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,278.01,216.65
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,337.55,262.04
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,390.94,301.86
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,346.47,267.5
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,299.05,230.97
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,298.72,230.37
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,298.34,229.62
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,315.53,242.81
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,333.45,256.45
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,338.66,260.54
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,343.48,264.4
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,360.2,277.52
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,375.57,289.51
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,354.66,273.83
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,334.09,258.48
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,319.71,248.3
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,305.11,237.82
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,277.55,216.69
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,250.8,196.1
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,219.73,172.35
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,194.05,152.71
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,168.71,132.87
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,144.31,113.69
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,126.99,100.15
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,109.99,86.66
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,95.77,66.67
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,63.42,43.15
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,49.25,37.85
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,42.03,31.11
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,31.09,20.69
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,19.58,4.72
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,12.29,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,14.95,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,77.09,40.76
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,145.8,110.74
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,204.47,162.76
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,269.98,219.52
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,172.03,140.76
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,56.05,42.04
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,71.17,54.71
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,86.66,67.39
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,106.23,83.41
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,125.77,99.2
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,134.5,105.79
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,143.25,112.34
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,175.43,138.07
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,207.73,163.55
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,218.24,171.14
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,228.74,178.74
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,222.46,173.46
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,216.26,168.34
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,220.83,171.77
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,225.36,175.16
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,214.79,166.75
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,204.3,158.45
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,194.86,150.71
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,185.48,143.05
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,221.41,171.27
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,256.93,198.85
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,282.84,218.99
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,308.12,238.6
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,298.71,231.95
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,289.3,225.39
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,287.84,224.64
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,283.37,221.53
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,270.23,211.99
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,257.1,202.41
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,243.91,192.35
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,227.38,179.57
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,193.57,152.95
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,160.87,127.09
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,118.77,93.12
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,76.4,58.42
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,67.19,51.04
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,57.98,43.52
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,64.71,40.55
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,54.93,43.16
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,45.15,34.35
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,39.8,29.21
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,28.79,18.64
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,18.03,1.41
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.95,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,13.02,1.97
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,23.17,13.37
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,36.7,25.31
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,50.62,37.42
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,66.24,50.91
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,81.78,64.12
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,97.25,76.93
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,112.68,89.48
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,143.36,114.78
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,174.21,139.9
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,207.19,166.35
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,240.49,192.67
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,254.48,203.31
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,268.38,213.88
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,255.33,202.43
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,242.34,191.16
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,263.04,207.31
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,283.63,223.25
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,280.73,220.64
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,277.85,218.14
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,322.83,253.39
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,362.65,284.27
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,295.39,231.63
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,233.26,182.59
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,282.57,221.72
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,332.14,260.53
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,348.21,273.27
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,363.45,285.44
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,353.55,278.43
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,343.57,271.37
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,279.73,221.17
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,219.51,173.33
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,231.0,182.91
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,241.74,191.78
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,199.98,158.51
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,159.17,125.83
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,136.12,107.56
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,113.12,89.09
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,105.85,83.33
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,98.55,77.5
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,68.15,52.28
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,36.69,25.75
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,30.4,20.41
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,24.12,15.99
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,18.81,11.15
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,13.5,6.25
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,8.19,1.24
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.47,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,14.83,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,88.21,39.48
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,161.26,121.13
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,221.61,175.19
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,289.39,233.97
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,348.11,284.67
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,413.82,339.47
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,467.82,383.49
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,523.37,427.48
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,571.32,464.41
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,619.41,500.57
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,659.53,528.92
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,698.69,555.74
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,632.93,501.29
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,551.45,434.75
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,559.04,438.42
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,564.54,439.97
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,599.59,465.87
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,634.1,490.95
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,643.69,496.27
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,651.9,500.77
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,547.44,421.2
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,444.68,341.66
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,445.15,341.65
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,445.3,340.97
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,629.47,486.7
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,790.82,606.09
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,767.0,588.27
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,740.61,570.15
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,708.86,546.94
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,675.14,521.71
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,638.02,493.91
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,599.16,464.22
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,555.8,430.44
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,511.66,395.28
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,465.58,357.77
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,419.18,319.03
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,370.08,277.88
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,318.67,234.04
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,268.89,190.6
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,220.94,148.84
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,172.75,108.93
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,128.08,75.02
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,85.07,48.58
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,49.28,37.81
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,43.67,32.71
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,37.73,27.04
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,27.02,16.5
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,16.57,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,69.22,25.86
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,141.75,105.47
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,202.71,159.14
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,271.0,217.37
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,329.0,266.47
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,391.22,317.41
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,444.86,359.61
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,503.84,404.38
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,551.99,440.41
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,600.42,475.8
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,642.14,504.58
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,683.17,532.23
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,716.15,554.47
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,747.52,574.82
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,786.28,599.57
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,823.14,622.64
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,838.69,632.34
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,851.35,640.42
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,859.12,644.14
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,863.83,645.95
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,862.49,645.63
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,858.01,643.35
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,848.97,637.33
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,836.84,629.24
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,819.39,618.69
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,799.05,606.09
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,772.53,589.07
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,743.7,570.25
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,712.01,548.48
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,678.15,523.56
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,640.26,495.42
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,600.61,465.27
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,557.89,432.52
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,514.12,398.02
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,464.35,357.4
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,416.98,317.47
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,367.1,274.54
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,317.87,231.34
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,267.05,186.65
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,217.8,143.56
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,168.63,102.85
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,119.2,65.53
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,74.51,39.14
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,40.14,29.64
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,35.89,25.75
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,31.41,21.41
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,23.23,13.04
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,14.41,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,8.85,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,92.8,29.33
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,196.74,146.48
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,260.78,205.47
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,332.52,268.28
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,220.58,180.41
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,66.07,50.25
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,78.49,60.64
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,90.88,70.67
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,106.87,83.65
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,122.81,96.43
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,131.03,102.6
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,139.26,108.73
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,149.53,116.67
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,159.79,124.55
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,191.79,149.54
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,223.82,174.13
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,222.97,173.07
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,222.16,172.17
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,259.15,200.44
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,295.93,228.03
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,293.85,226.19
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,291.76,224.52
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,292.82,225.39
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,293.8,226.22
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,326.26,251.24
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,355.57,273.65
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,347.2,267.46
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,338.78,261.37
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,336.07,259.68
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,333.02,257.71
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,306.58,237.69
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,280.82,218.12
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,274.18,213.79
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,267.08,209.0
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,231.23,181.14
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,193.01,151.28
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,191.01,150.0
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,188.08,147.82
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,169.3,133.03
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,150.85,118.44
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,142.71,98.42
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,116.92,65.35
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,72.89,40.21
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,43.03,32.42
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,38.47,28.19
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,33.68,23.48
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,25.65,14.64
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,21.63,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,10.81,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,87.01,19.52
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,184.76,136.47
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,249.4,195.55
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,322.12,258.41
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,381.26,309.22
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,444.08,361.0
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,315.84,257.87
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,136.67,108.11
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,155.25,123.25
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,174.02,137.74
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,208.88,164.98
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,251.4,197.53
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,263.22,205.77
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,274.87,213.98
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,304.56,235.82
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,334.13,257.13
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,390.91,299.37
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,447.55,340.51
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,451.77,342.31
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,455.54,344.23
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,483.54,365.37
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,505.37,381.9
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,502.57,379.72
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,499.26,377.28
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,492.76,373.21
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,485.74,368.73
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,511.97,389.68
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,534.89,407.81
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,515.4,393.68
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,495.18,379.08
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,470.75,361.12
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,445.96,342.67
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,418.45,322.41
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,390.64,301.57
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,360.19,277.84
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,329.61,253.6
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,329.91,248.51
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,308.13,221.76
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,257.59,177.44
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,208.94,135.32
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,156.81,93.0
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,111.12,60.0
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,66.71,35.91
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,39.94,29.43
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,35.67,25.47
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,31.18,21.05
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,21.94,11.02
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,14.74,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,85.7,9.75
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,183.45,134.25
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,248.47,193.65
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,321.88,256.38
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,381.14,305.98
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,444.08,356.12
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,289.23,234.22
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,88.88,68.31
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,125.42,98.62
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,162.18,127.85
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,181.54,142.59
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,201.03,157.31
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,284.32,222.11
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,362.59,280.69
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,455.7,350.3
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,550.25,418.65
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,564.5,427.09
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,577.68,435.53
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,544.54,410.32
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,516.61,388.82
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,519.45,391.22
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,521.59,392.88
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,519.57,392.13
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,516.89,390.89
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,509.49,385.94
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,501.56,380.6
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,453.53,345.17
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,407.47,310.88
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,394.48,301.68
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,381.35,292.18
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,365.35,280.5
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,349.26,268.66
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,320.35,246.88
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,292.36,225.71
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,272.06,210.34
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,251.84,194.86
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,229.94,178.23
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,208.08,161.4
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,185.02,143.21
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,162.38,125.26
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,144.01,97.97
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,105.73,57.05
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,62.67,34.61
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,40.27,29.56
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,35.55,25.21
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,30.58,20.34
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,20.79,9.33
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,12.78,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,82.21,0.0
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,177.09,127.37
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,241.17,186.03
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,313.57,247.98
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,372.24,297.2
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,434.65,347.26
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,485.2,386.27
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,539.4,426.31
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,585.26,458.59
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,630.79,489.46
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,670.15,513.39
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,708.16,535.77
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,735.28,552.7
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,764.38,571.0
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,790.23,585.84
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,813.79,599.07
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,829.4,609.47
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,842.01,617.9
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,848.12,622.01
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,851.05,624.04
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,849.02,623.58
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,843.78,621.05
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,833.73,614.52
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,820.54,605.86
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,802.62,594.55
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,781.75,581.24
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,755.03,564.15
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,725.83,545.19
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,693.86,523.27
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,659.64,498.26
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,620.93,469.51
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,580.51,438.85
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,537.29,406.16
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,492.94,371.6
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,445.31,332.92
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,397.39,292.98
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,343.88,248.34
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,294.54,205.99
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,243.99,162.28
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,195.25,120.83
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,146.32,82.25
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,100.78,51.2
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,53.79,27.75
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,34.68,24.21
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,30.55,20.48
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,26.19,16.27
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,18.18,6.39
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,11.8,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
