Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,16.5,31.0,72.98,0.0
2016,9,19,6,30,283.0,33.0,1.5,17.0,62.0,156.41,111.26
2016,9,19,6,45,380.0,43.5,1.6,17.5,107.0,219.91,169.44
2016,9,19,7,0,477.0,54.0,1.7,18.0,152.0,291.84,231.1
2016,9,19,7,15,538.5,61.5,1.7,18.0,201.5,350.59,281.5
2016,9,19,7,30,600.0,69.0,1.7,18.0,251.0,413.35,333.5
2016,9,19,7,45,645.5,73.5,1.7,18.5,302.0,466.97,376.1
2016,9,19,8,0,691.0,78.0,1.7,19.0,353.0,522.41,418.59
2016,9,19,8,15,720.0,82.0,1.75,19.5,401.0,566.0,451.04
2016,9,19,8,30,749.0,86.0,1.8,20.0,449.0,611.73,484.13
2016,9,19,8,45,774.5,88.0,1.85,20.5,494.5,652.26,512.06
2016,9,19,9,0,800.0,90.0,1.9,21.0,540.0,691.78,538.12
2016,9,19,9,15,815.5,92.5,1.95,21.5,580.5,723.05,557.94
2016,9,19,9,30,831.0,95.0,2.0,22.0,621.0,752.31,576.21
2016,9,19,9,45,838.0,99.0,2.1,22.5,654.0,774.31,589.7
2016,9,19,10,0,845.0,103.0,2.2,23.0,687.0,789.81,598.72
2016,9,19,10,15,853.5,104.5,2.3,23.5,715.0,805.01,607.65
2016,9,19,10,30,862.0,106.0,2.4,24.0,743.0,817.39,614.7
2016,9,19,10,45,872.0,105.0,2.5,24.5,764.5,825.48,618.9
2016,9,19,11,0,882.0,104.0,2.6,25.0,786.0,830.59,621.21
2016,9,19,11,15,886.0,105.0,2.7,25.0,799.0,829.81,620.84
2016,9,19,11,30,890.0,106.0,2.8,25.0,812.0,825.93,618.51
2016,9,19,11,45,895.5,104.0,2.9,25.0,818.5,817.12,612.92
2016,9,19,12,0,901.0,102.0,3.0,25.0,825.0,805.21,605.31
2016,9,19,12,15,901.0,102.0,3.15,25.0,822.5,788.02,594.37
2016,9,19,12,30,901.0,102.0,3.3,25.0,820.0,767.96,581.41
2016,9,19,12,45,891.5,105.0,3.45,25.5,807.0,741.21,562.61
2016,9,19,13,0,882.0,108.0,3.6,26.0,794.0,712.23,542.18
2016,9,19,13,15,877.0,107.0,3.7,25.5,775.5,680.35,520.18
2016,9,19,13,30,872.0,106.0,3.8,25.0,757.0,646.38,495.95
2016,9,19,13,45,869.0,102.5,3.95,25.0,732.5,609.32,468.07
2016,9,19,14,0,866.0,99.0,4.1,25.0,708.0,570.37,438.06
2016,9,19,14,15,856.0,97.5,4.1,25.0,675.0,527.96,404.34
2016,9,19,14,30,846.0,96.0,4.1,25.0,642.0,481.61,366.91
2016,9,19,14,45,836.0,92.0,4.2,25.0,604.0,434.82,328.3
2016,9,19,15,0,826.0,88.0,4.3,25.0,566.0,387.51,288.26
2016,9,19,15,15,807.0,85.5,4.25,24.5,522.0,338.28,246.34
2016,9,19,15,30,788.0,83.0,4.2,24.0,478.0,289.83,204.31
2016,9,19,15,45,765.5,78.5,4.2,23.5,430.5,239.8,161.0
2016,9,19,16,0,743.0,74.0,4.2,23.0,383.0,191.38,119.75
2016,9,19,16,15,706.5,69.5,4.1,22.5,332.5,143.05,81.61
2016,9,19,16,30,670.0,65.0,4.0,22.0,282.0,94.86,48.61
2016,9,19,16,45,619.0,58.5,3.9,21.5,231.5,51.51,28.57
2016,9,19,17,0,568.0,52.0,3.8,21.0,181.0,35.8,25.5
2016,9,19,17,15,482.0,43.5,3.75,20.5,133.0,31.28,21.31
2016,9,19,17,30,396.0,35.0,3.7,20.0,85.0,26.51,16.58
2016,9,19,17,45,248.5,22.5,3.65,19.5,49.0,17.5,4.7
2016,9,19,18,0,101.0,10.0,3.6,19.0,13.0,9.83,0.0
2016,9,19,18,15,50.5,5.0,3.55,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,14.0,31.5,70.99,0.0
2016,9,20,6,30,280.0,34.0,2.9,14.0,63.0,155.39,110.89
2016,9,20,6,45,384.0,45.0,3.1,14.5,108.5,221.98,173.28
2016,9,20,7,0,488.0,56.0,3.3,15.0,154.0,297.54,239.29
2016,9,20,7,15,551.0,63.0,3.35,15.0,204.5,356.82,291.58
2016,9,20,7,30,614.0,70.0,3.4,15.0,255.0,420.12,345.67
2016,9,20,7,45,307.0,79.0,3.45,15.5,171.5,274.6,227.26
2016,9,20,8,0,0.0,88.0,3.5,16.0,88.0,85.88,66.68
2016,9,20,8,15,0.0,107.0,3.55,16.5,107.0,104.97,82.39
2016,9,20,8,30,0.0,126.0,3.6,17.0,126.0,124.02,97.65
2016,9,20,8,45,3.5,154.5,3.65,17.5,157.0,155.31,122.76
2016,9,20,9,0,7.0,183.0,3.7,18.0,188.0,186.71,147.55
2016,9,20,9,15,25.0,220.5,3.7,18.0,237.0,238.36,188.89
2016,9,20,9,30,43.0,258.0,3.7,18.0,286.0,298.09,235.87
2016,9,20,9,45,68.5,286.5,3.7,18.5,333.0,347.38,273.79
2016,9,20,10,0,94.0,315.0,3.7,19.0,380.0,396.85,311.22
2016,9,20,10,15,67.0,310.0,3.7,19.0,357.5,368.57,288.13
2016,9,20,10,30,40.0,305.0,3.7,19.0,335.0,340.01,265.03
2016,9,20,10,45,111.0,338.5,3.75,19.5,423.5,436.37,339.72
2016,9,20,11,0,182.0,372.0,3.8,20.0,512.0,525.63,406.77
2016,9,20,11,15,189.5,378.0,3.85,20.0,526.0,534.11,412.52
2016,9,20,11,30,197.0,384.0,3.9,20.0,540.0,541.75,418.05
2016,9,20,11,45,200.5,383.5,4.0,20.0,543.0,538.86,415.94
2016,9,20,12,0,204.0,383.0,4.1,20.0,546.0,535.22,413.33
2016,9,20,12,15,220.5,379.0,4.2,20.0,554.5,537.21,415.29
2016,9,20,12,30,237.0,375.0,4.3,20.0,563.0,537.91,416.26
2016,9,20,12,45,232.0,372.5,4.45,20.0,555.0,523.32,405.57
2016,9,20,13,0,227.0,370.0,4.6,20.0,547.0,508.29,394.54
2016,9,20,13,15,243.5,357.5,4.7,20.0,543.0,497.66,387.11
2016,9,20,13,30,260.0,345.0,4.8,20.0,539.0,484.26,377.42
2016,9,20,13,45,176.5,332.5,4.95,20.0,462.0,413.39,322.59
2016,9,20,14,0,93.0,320.0,5.1,20.0,385.0,349.4,272.73
2016,9,20,14,15,93.0,304.5,5.1,19.5,367.0,329.5,258.07
2016,9,20,14,30,93.0,289.0,5.1,19.0,349.0,309.51,243.04
2016,9,20,14,45,72.5,264.5,5.2,19.0,309.5,273.14,214.64
2016,9,20,15,0,52.0,240.0,5.3,19.0,270.0,238.78,187.77
2016,9,20,15,15,51.5,220.5,5.35,18.5,248.5,217.16,171.02
2016,9,20,15,30,51.0,201.0,5.4,18.0,227.0,195.66,154.12
2016,9,20,15,45,146.5,182.0,5.45,18.0,245.0,192.09,147.91
2016,9,20,16,0,242.0,163.0,5.5,18.0,263.0,178.34,132.3
2016,9,20,16,15,436.5,117.0,5.5,17.5,267.5,144.6,96.45
2016,9,20,16,30,631.0,71.0,5.5,17.0,272.0,93.62,50.94
2016,9,20,16,45,572.0,64.0,5.5,17.0,221.5,52.05,32.42
2016,9,20,17,0,513.0,57.0,5.5,17.0,171.0,40.44,30.01
2016,9,20,17,15,422.5,47.5,5.4,16.5,124.5,35.25,25.1
2016,9,20,17,30,332.0,38.0,5.3,16.0,78.0,29.79,19.51
2016,9,20,17,45,166.0,19.0,5.25,16.0,39.0,14.41,1.4
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.0,5.15,14.0,30.0,69.08,0.0
2016,9,21,6,30,272.0,34.0,5.4,14.0,60.0,151.63,107.05
2016,9,21,6,45,377.0,44.5,5.7,14.5,105.5,217.51,170.07
2016,9,21,7,0,482.0,55.0,6.0,15.0,151.0,292.32,236.32
2016,9,21,7,15,546.5,62.5,6.1,15.0,201.0,352.41,290.23
2016,9,21,7,30,611.0,70.0,6.2,15.0,251.0,416.67,346.3
2016,9,21,7,45,513.5,98.5,6.3,15.5,270.5,413.59,344.3
2016,9,21,8,0,416.0,127.0,6.4,16.0,290.0,404.93,336.28
2016,9,21,8,15,449.5,139.0,6.45,16.0,336.0,452.37,375.22
2016,9,21,8,30,483.0,151.0,6.5,16.0,382.0,500.65,414.05
2016,9,21,8,45,647.5,121.0,6.6,16.0,462.5,597.93,493.87
2016,9,21,9,0,812.0,91.0,6.7,16.0,543.0,696.06,571.5
2016,9,21,9,15,518.0,186.5,6.75,16.0,482.5,597.53,488.71
2016,9,21,9,30,224.0,282.0,6.8,16.0,422.0,469.48,380.04
2016,9,21,9,45,549.0,190.5,6.9,16.5,559.0,640.41,521.3
2016,9,21,10,0,874.0,99.0,7.0,17.0,696.0,802.16,646.04
2016,9,21,10,15,883.5,100.5,7.0,17.0,725.0,818.27,656.53
2016,9,21,10,30,893.0,102.0,7.0,17.0,754.0,831.47,665.47
2016,9,21,10,45,899.0,103.5,7.0,17.0,775.5,838.82,670.15
2016,9,21,11,0,905.0,105.0,7.0,17.0,797.0,843.04,672.64
2016,9,21,11,15,910.0,105.5,7.0,17.0,811.0,842.26,671.54
2016,9,21,11,30,915.0,106.0,7.0,17.0,825.0,838.29,668.22
2016,9,21,11,45,917.5,106.5,7.0,17.0,831.0,829.16,661.19
2016,9,21,12,0,920.0,107.0,7.0,17.0,837.0,816.9,651.95
2016,9,21,12,15,920.5,107.0,7.1,17.0,835.5,799.56,639.34
2016,9,21,12,30,921.0,107.0,7.2,17.0,834.0,779.25,624.56
2016,9,21,12,45,920.5,106.0,7.3,17.0,823.5,754.4,606.35
2016,9,21,13,0,920.0,105.0,7.4,17.0,813.0,726.83,586.01
2016,9,21,13,15,916.5,104.0,7.45,17.0,794.5,694.72,560.39
2016,9,21,13,30,913.0,103.0,7.5,17.0,776.0,660.31,532.57
2016,9,21,13,45,908.5,101.0,7.55,17.5,750.5,622.25,500.44
2016,9,21,14,0,904.0,99.0,7.6,18.0,725.0,582.3,466.3
2016,9,21,14,15,894.0,97.0,7.65,17.5,691.0,537.88,429.68
2016,9,21,14,30,884.0,95.0,7.7,17.0,657.0,492.38,391.19
2016,9,21,14,45,872.5,91.5,7.75,17.0,617.5,440.82,346.23
2016,9,21,15,0,861.0,88.0,7.8,17.0,578.0,391.75,302.23
2016,9,21,15,15,841.5,85.5,7.75,17.0,532.5,340.81,256.02
2016,9,21,15,30,822.0,83.0,7.7,17.0,487.0,290.66,210.06
2016,9,21,15,45,798.0,78.5,7.7,17.0,437.5,238.78,163.13
2016,9,21,16,0,774.0,74.0,7.7,17.0,388.0,188.64,119.07
2016,9,21,16,15,735.0,69.5,7.65,16.5,336.0,138.78,79.45
2016,9,21,16,30,696.0,65.0,7.6,16.0,284.0,89.18,46.23
2016,9,21,16,45,635.0,59.5,7.55,16.0,231.0,45.71,34.97
2016,9,21,17,0,574.0,54.0,7.5,16.0,178.0,38.19,28.11
2016,9,21,17,15,476.0,45.0,7.45,15.5,128.5,33.31,23.45
2016,9,21,17,30,378.0,36.0,7.4,15.0,79.0,28.22,18.06
2016,9,21,17,45,189.0,18.0,7.4,14.5,39.5,13.71,0.0
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,16.5,7.75,13.0,29.0,67.09,0.0
2016,9,22,6,30,268.0,33.0,7.8,13.0,58.0,148.45,103.71
2016,9,22,6,45,376.5,44.0,7.85,13.5,104.0,215.63,169.12
2016,9,22,7,0,485.0,55.0,7.9,14.0,150.0,292.17,237.39
2016,9,22,7,15,551.0,62.5,7.75,14.0,201.0,352.92,292.39
2016,9,22,7,30,617.0,70.0,7.6,14.0,252.0,417.92,349.6
2016,9,22,7,45,668.5,73.5,7.45,14.5,304.5,473.91,397.29
2016,9,22,8,0,720.0,77.0,7.3,15.0,357.0,532.04,445.26
2016,9,22,8,15,750.5,81.0,7.15,15.5,406.0,577.13,481.3
2016,9,22,8,30,781.0,85.0,7.0,16.0,455.0,624.38,517.95
2016,9,22,8,45,807.0,86.5,6.85,16.5,502.0,665.19,548.24
2016,9,22,9,0,833.0,88.0,6.7,17.0,549.0,704.91,576.1
2016,9,22,9,15,848.5,90.5,6.6,17.0,589.5,736.58,598.6
2016,9,22,9,30,864.0,93.0,6.5,17.0,630.0,762.23,616.35
2016,9,22,9,45,881.0,92.0,6.4,17.5,666.0,786.88,632.08
2016,9,22,10,0,898.0,91.0,6.3,18.0,702.0,809.11,645.87
2016,9,22,10,15,906.0,92.5,6.2,18.0,730.0,824.22,655.56
2016,9,22,10,30,914.0,94.0,6.1,18.0,758.0,836.32,663.12
2016,9,22,10,45,919.0,94.5,6.0,18.5,778.5,841.85,664.63
2016,9,22,11,0,924.0,95.0,5.9,19.0,799.0,844.21,663.95
2016,9,22,11,15,927.0,95.5,5.85,19.0,811.5,841.75,661.41
2016,9,22,11,30,930.0,96.0,5.8,19.0,824.0,836.07,656.69
2016,9,22,11,45,929.0,97.5,5.8,19.0,828.0,825.07,648.45
2016,9,22,12,0,928.0,99.0,5.8,19.0,832.0,810.97,638.09
2016,9,22,12,15,927.0,99.0,5.85,19.0,828.5,792.36,624.72
2016,9,22,12,30,926.0,99.0,5.9,19.0,825.0,770.84,609.25
2016,9,22,12,45,920.0,100.0,5.95,19.0,812.5,743.96,589.83
2016,9,22,13,0,914.0,101.0,6.0,19.0,800.0,714.62,568.35
2016,9,22,13,15,909.0,100.0,6.0,19.0,780.5,681.71,542.5
2016,9,22,13,30,904.0,99.0,6.0,19.0,761.0,646.63,514.56
2016,9,22,13,45,893.0,99.0,6.05,19.0,733.5,607.03,482.72
2016,9,22,14,0,882.0,99.0,6.1,19.0,706.0,566.02,449.14
2016,9,22,14,15,871.0,97.0,6.1,19.0,672.0,522.0,412.41
2016,9,22,14,30,860.0,95.0,6.1,19.0,638.0,474.09,371.88
2016,9,22,14,45,842.0,93.5,6.2,19.0,597.5,425.73,330.17
2016,9,22,15,0,824.0,92.0,6.3,19.0,557.0,377.56,287.7
2016,9,22,15,15,803.0,89.5,6.4,18.5,512.0,327.98,243.92
2016,9,22,15,30,782.0,87.0,6.5,18.0,467.0,279.4,200.4
2016,9,22,15,45,749.5,84.0,6.6,18.0,417.5,229.18,155.8
2016,9,22,16,0,717.0,81.0,6.7,18.0,368.0,178.22,112.14
2016,9,22,16,15,675.5,76.0,6.65,17.5,317.0,130.55,75.08
2016,9,22,16,30,634.0,71.0,6.6,17.0,266.0,86.94,47.34
2016,9,22,16,45,570.5,64.0,6.6,16.5,215.0,45.82,34.98
2016,9,22,17,0,507.0,57.0,6.6,16.0,164.0,41.21,30.74
2016,9,22,17,15,408.5,47.0,6.4,15.5,117.0,35.56,25.34
2016,9,22,17,30,310.0,37.0,6.2,15.0,70.0,29.63,18.99
2016,9,22,17,45,155.0,18.5,6.05,15.0,35.0,14.43,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,161.5,14.0,2.7,13.0,28.5,62.0,0.0
2016,9,23,6,30,323.0,28.0,2.8,13.0,57.0,161.87,110.66
2016,9,23,6,45,426.5,37.0,2.9,13.5,102.5,226.41,175.65
2016,9,23,7,0,530.0,46.0,3.0,14.0,148.0,300.11,240.83
2016,9,23,7,15,590.5,52.0,2.95,14.5,198.0,357.85,291.78
2016,9,23,7,30,651.0,58.0,2.9,15.0,248.0,417.2,342.3
2016,9,23,7,45,693.0,62.0,2.9,15.5,298.5,469.83,385.73
2016,9,23,8,0,735.0,66.0,2.9,16.0,349.0,523.82,428.67
2016,9,23,8,15,762.0,69.5,2.85,16.5,397.0,568.78,463.02
2016,9,23,8,30,789.0,73.0,2.8,17.0,445.0,613.35,495.99
2016,9,23,8,45,810.0,75.0,2.8,17.5,489.5,651.36,522.58
2016,9,23,9,0,831.0,77.0,2.8,18.0,534.0,684.18,544.27
2016,9,23,9,15,845.5,79.0,2.75,18.0,573.5,714.53,564.68
2016,9,23,9,30,860.0,81.0,2.7,18.0,613.0,742.78,583.39
2016,9,23,9,45,871.0,82.5,2.7,18.5,647.0,765.47,597.14
2016,9,23,10,0,882.0,84.0,2.7,19.0,681.0,785.54,609.01
2016,9,23,10,15,889.5,85.0,2.7,19.5,708.0,799.54,616.59
2016,9,23,10,30,897.0,86.0,2.7,20.0,735.0,810.6,622.19
2016,9,23,10,45,901.5,87.0,2.75,20.5,754.5,816.21,624.43
2016,9,23,11,0,906.0,88.0,2.8,21.0,774.0,818.69,624.64
2016,9,23,11,15,908.5,88.5,2.9,21.0,786.0,815.91,622.84
2016,9,23,11,30,911.0,89.0,3.0,21.0,798.0,809.97,618.98
2016,9,23,11,45,911.0,89.5,3.2,21.0,802.0,798.96,612.2
2016,9,23,12,0,911.0,90.0,3.4,21.0,806.0,784.91,603.29
2016,9,23,12,15,909.5,90.0,3.55,21.0,802.5,766.26,590.88
2016,9,23,12,30,908.0,90.0,3.7,21.0,799.0,744.77,576.42
2016,9,23,12,45,902.0,91.0,3.9,21.0,786.5,718.39,558.54
2016,9,23,13,0,896.0,92.0,4.1,21.0,774.0,689.6,538.58
2016,9,23,13,15,890.5,91.5,4.25,20.5,755.0,657.44,515.35
2016,9,23,13,30,885.0,91.0,4.4,20.0,736.0,623.18,490.07
2016,9,23,13,45,876.0,90.5,4.6,20.0,709.0,585.0,460.41
2016,9,23,14,0,867.0,90.0,4.8,20.0,682.0,545.33,428.77
2016,9,23,14,15,856.5,88.0,4.9,19.5,649.0,502.24,394.16
2016,9,23,14,30,846.0,86.0,5.0,19.0,616.0,458.21,357.74
2016,9,23,14,45,834.0,83.0,5.15,19.0,578.0,411.93,317.91
2016,9,23,15,0,822.0,80.0,5.3,19.0,540.0,361.71,274.01
2016,9,23,15,15,802.5,77.5,5.35,19.0,496.0,312.84,230.34
2016,9,23,15,30,783.0,75.0,5.4,19.0,452.0,264.8,186.96
2016,9,23,15,45,755.5,72.0,5.5,19.0,404.5,215.73,143.41
2016,9,23,16,0,728.0,69.0,5.6,19.0,357.0,168.78,103.23
2016,9,23,16,15,689.0,64.5,5.55,18.5,307.0,121.7,67.18
2016,9,23,16,30,650.0,60.0,5.5,18.0,257.0,75.15,38.0
2016,9,23,16,45,593.5,54.0,5.45,17.5,207.5,35.91,26.1
2016,9,23,17,0,537.0,48.0,5.4,17.0,158.0,33.58,23.89
2016,9,23,17,15,441.0,39.0,5.3,16.5,112.0,28.46,19.02
2016,9,23,17,30,345.0,30.0,5.2,16.0,66.0,23.04,13.18
2016,9,23,17,45,172.5,15.0,5.15,16.0,33.0,11.35,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,179.0,12.5,2.0,14.5,28.5,65.25,0.0
2016,9,24,6,30,358.0,25.0,2.0,15.0,57.0,169.65,112.39
2016,9,24,6,45,459.5,33.0,2.05,15.5,102.5,233.18,178.43
2016,9,24,7,0,561.0,41.0,2.1,16.0,148.0,303.23,240.2
2016,9,24,7,15,621.5,47.0,2.05,16.0,198.5,362.48,292.32
2016,9,24,7,30,682.0,53.0,2.0,16.0,249.0,425.44,345.6
2016,9,24,7,45,722.0,56.5,1.95,16.5,300.0,477.32,387.66
2016,9,24,8,0,762.0,60.0,1.9,17.0,351.0,530.38,428.96
2016,9,24,8,15,790.0,63.0,1.9,17.5,400.0,576.15,463.41
2016,9,24,8,30,818.0,66.0,1.9,18.0,449.0,617.74,493.77
2016,9,24,8,45,838.5,68.5,1.95,18.5,494.5,656.72,520.41
2016,9,24,9,0,859.0,71.0,2.0,19.0,540.0,694.29,545.33
2016,9,24,9,15,874.0,72.5,2.15,19.5,580.5,725.02,565.66
2016,9,24,9,30,889.0,74.0,2.3,20.0,621.0,753.58,584.34
2016,9,24,9,45,903.0,74.0,2.45,21.0,656.0,777.33,598.39
2016,9,24,10,0,917.0,74.0,2.6,22.0,691.0,798.48,610.55
2016,9,24,10,15,924.5,75.0,2.65,22.0,719.0,812.8,619.68
2016,9,24,10,30,932.0,76.0,2.7,22.0,747.0,824.06,626.84
2016,9,24,10,45,937.5,76.5,2.75,22.5,767.5,830.03,629.25
2016,9,24,11,0,943.0,77.0,2.8,23.0,788.0,832.75,629.59
2016,9,24,11,15,946.5,77.5,2.85,23.5,801.0,830.61,626.73
2016,9,24,11,30,950.0,78.0,2.9,24.0,814.0,825.18,621.78
2016,9,24,11,45,951.5,78.5,2.95,24.5,818.5,814.92,613.66
2016,9,24,12,0,953.0,79.0,3.0,25.0,823.0,801.43,603.47
2016,9,24,12,15,952.0,78.5,3.1,25.0,820.0,781.93,590.66
2016,9,24,12,30,951.0,78.0,3.2,25.0,817.0,759.45,575.78
2016,9,24,12,45,940.0,82.5,3.35,25.0,803.5,732.07,557.64
2016,9,24,13,0,929.0,87.0,3.5,25.0,790.0,702.35,537.55
2016,9,24,13,15,924.0,86.5,3.6,25.0,770.5,669.52,513.33
2016,9,24,13,30,919.0,86.0,3.7,25.0,751.0,634.46,486.96
2016,9,24,13,45,910.5,85.0,3.85,25.0,723.5,594.91,456.8
2016,9,24,14,0,902.0,84.0,4.0,25.0,696.0,553.76,424.65
2016,9,24,14,15,891.0,82.5,4.05,24.5,662.5,509.53,389.9
2016,9,24,14,30,880.0,81.0,4.1,24.0,629.0,464.31,353.35
2016,9,24,14,45,865.0,79.5,4.2,24.0,589.0,416.75,313.35
2016,9,24,15,0,850.0,78.0,4.3,24.0,549.0,368.99,272.23
2016,9,24,15,15,830.0,75.5,4.35,23.5,504.0,315.14,226.17
2016,9,24,15,30,810.0,73.0,4.4,23.0,459.0,265.7,182.92
2016,9,24,15,45,782.5,69.5,4.45,23.0,410.0,214.96,138.84
2016,9,24,16,0,755.0,66.0,4.5,23.0,361.0,166.32,98.21
2016,9,24,16,15,715.5,62.0,4.45,22.0,310.0,118.41,62.83
2016,9,24,16,30,676.0,58.0,4.4,21.0,259.0,74.35,37.47
2016,9,24,16,45,614.0,52.5,4.4,20.5,208.0,34.99,24.94
2016,9,24,17,0,552.0,47.0,4.4,20.0,157.0,33.03,23.06
2016,9,24,17,15,452.0,38.0,4.3,19.0,110.5,27.86,18.23
2016,9,24,17,30,352.0,29.0,4.2,18.0,64.0,22.4,12.19
2016,9,24,17,45,176.0,14.5,4.1,17.5,32.0,11.09,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,13.0,2.9,15.5,27.5,63.49,0.0
2016,9,25,6,30,346.0,26.0,3.0,16.0,55.0,165.17,106.26
2016,9,25,6,45,459.5,34.0,3.15,17.0,102.5,233.1,177.27
2016,9,25,7,0,573.0,42.0,3.3,18.0,150.0,307.71,242.42
2016,9,25,7,15,634.5,48.0,3.15,18.5,201.0,367.81,294.84
2016,9,25,7,30,696.0,54.0,3.0,19.0,252.0,431.61,348.19
2016,9,25,7,45,738.0,57.5,2.9,19.5,304.0,484.98,391.48
2016,9,25,8,0,780.0,61.0,2.8,20.0,356.0,539.63,434.02
2016,9,25,8,15,807.0,64.0,2.7,20.5,405.5,585.24,468.1
2016,9,25,8,30,834.0,67.0,2.6,21.0,455.0,626.55,497.91
2016,9,25,8,45,854.0,69.5,2.55,22.0,500.5,665.49,523.14
2016,9,25,9,0,874.0,72.0,2.5,23.0,546.0,702.95,546.23
2016,9,25,9,15,887.5,74.0,2.45,23.5,586.5,733.35,564.86
2016,9,25,9,30,901.0,76.0,2.4,24.0,627.0,761.46,581.66
2016,9,25,9,45,916.0,75.0,2.35,25.0,662.0,784.9,593.86
2016,9,25,10,0,931.0,74.0,2.3,26.0,697.0,805.76,604.16
2016,9,25,10,15,937.5,75.0,2.15,26.5,724.5,819.31,609.84
2016,9,25,10,30,944.0,76.0,2.0,27.0,752.0,829.75,613.41
2016,9,25,10,45,947.0,77.5,1.85,27.5,772.0,834.72,613.34
2016,9,25,11,0,950.0,79.0,1.7,28.0,792.0,836.41,611.15
2016,9,25,11,15,952.5,79.5,1.5,28.5,804.0,833.33,605.36
2016,9,25,11,30,955.0,80.0,1.3,29.0,816.0,826.97,597.44
2016,9,25,11,45,954.0,81.0,1.15,29.5,820.0,815.14,586.65
2016,9,25,12,0,953.0,82.0,1.0,30.0,824.0,800.14,573.94
2016,9,25,12,15,952.0,82.0,0.8,30.0,820.0,781.05,559.13
2016,9,25,12,30,951.0,82.0,0.6,30.0,816.0,758.96,542.4
2016,9,25,12,45,943.0,84.0,0.4,30.5,802.5,731.14,520.99
2016,9,25,13,0,935.0,86.0,0.2,31.0,789.0,700.87,498.03
2016,9,25,13,15,929.5,85.5,0.4,31.0,769.0,667.51,478.31
2016,9,25,13,30,924.0,85.0,0.6,31.0,749.0,631.95,456.24
2016,9,25,13,45,913.5,85.0,0.85,31.0,721.0,592.04,430.41
2016,9,25,14,0,903.0,85.0,1.1,31.0,693.0,550.66,401.98
2016,9,25,14,15,892.5,83.5,1.3,31.0,659.0,506.63,369.9
2016,9,25,14,30,882.0,82.0,1.5,31.0,625.0,461.57,335.65
2016,9,25,14,45,863.5,81.0,1.7,31.0,584.0,413.02,297.57
2016,9,25,15,0,845.0,80.0,1.9,31.0,543.0,364.6,258.31
2016,9,25,15,15,824.5,77.0,2.05,30.5,498.0,310.47,214.23
2016,9,25,15,30,804.0,74.0,2.2,30.0,453.0,260.81,172.71
2016,9,25,15,45,771.5,71.5,2.35,29.5,403.5,210.4,131.14
2016,9,25,16,0,739.0,69.0,2.5,29.0,354.0,162.62,93.22
2016,9,25,16,15,698.0,64.5,2.65,28.0,303.0,115.17,59.77
2016,9,25,16,30,657.0,60.0,2.8,27.0,252.0,68.35,33.59
2016,9,25,16,45,591.0,54.0,2.95,26.0,201.0,36.49,25.58
2016,9,25,17,0,525.0,48.0,3.1,25.0,150.0,34.2,23.49
2016,9,25,17,15,423.5,38.0,3.15,24.0,104.0,28.17,17.98
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,21.75,10.9
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,13.5,1.2,18.5,23.5,46.51,0.0
2016,9,26,6,30,229.0,27.0,1.2,19.0,47.0,124.86,76.11
2016,9,26,6,45,332.0,40.5,1.3,19.5,90.5,190.23,142.23
2016,9,26,7,0,435.0,54.0,1.4,20.0,134.0,263.59,204.67
2016,9,26,7,15,502.5,63.0,1.35,20.5,183.5,323.73,255.39
2016,9,26,7,30,570.0,72.0,1.3,21.0,233.0,388.3,307.8
2016,9,26,7,45,616.0,78.5,1.3,21.5,283.5,442.18,350.33
2016,9,26,8,0,662.0,85.0,1.3,22.0,334.0,497.87,392.66
2016,9,26,8,15,695.0,90.5,1.2,22.5,383.0,545.76,427.1
2016,9,26,8,30,728.0,96.0,1.1,23.0,432.0,593.78,460.29
2016,9,26,8,45,752.5,99.5,1.05,24.0,477.0,633.51,485.85
2016,9,26,9,0,777.0,103.0,1.0,25.0,522.0,670.11,508.4
2016,9,26,9,15,794.5,106.5,0.95,25.5,562.5,702.58,527.49
2016,9,26,9,30,812.0,110.0,0.9,26.0,603.0,733.1,544.93
2016,9,26,9,45,826.0,111.5,0.9,26.5,638.0,756.65,558.08
2016,9,26,10,0,840.0,113.0,0.9,27.0,673.0,777.75,569.59
2016,9,26,10,15,849.5,115.0,1.0,27.0,701.0,793.25,579.93
2016,9,26,10,30,859.0,117.0,1.1,27.0,729.0,805.89,588.53
2016,9,26,10,45,867.0,117.5,1.2,27.5,749.5,812.81,592.32
2016,9,26,11,0,875.0,118.0,1.3,28.0,770.0,813.84,592.38
2016,9,26,11,15,878.5,119.0,1.45,28.0,783.0,811.95,592.38
2016,9,26,11,30,882.0,120.0,1.6,28.0,796.0,807.0,590.38
2016,9,26,11,45,886.0,119.0,1.8,28.5,801.0,797.36,584.56
2016,9,26,12,0,890.0,118.0,2.0,29.0,806.0,784.7,576.64
2016,9,26,12,15,889.0,117.5,2.1,29.0,802.0,765.87,564.91
2016,9,26,12,30,888.0,117.0,2.2,29.0,798.0,744.26,551.29
2016,9,26,12,45,908.0,105.5,2.35,29.0,792.5,723.69,538.63
2016,9,26,13,0,928.0,94.0,2.5,29.0,787.0,699.5,522.43
2016,9,26,13,15,923.0,93.0,2.55,29.0,767.0,666.09,498.36
2016,9,26,13,30,918.0,92.0,2.6,29.0,747.0,630.47,472.26
2016,9,26,13,45,912.5,89.5,2.7,29.0,720.5,591.14,443.09
2016,9,26,14,0,907.0,87.0,2.8,29.0,694.0,550.01,411.78
2016,9,26,14,15,896.5,85.5,2.8,28.5,659.5,505.81,377.81
2016,9,26,14,30,886.0,84.0,2.8,28.0,625.0,460.57,342.0
2016,9,26,14,45,873.5,81.0,2.85,28.0,585.5,412.4,302.4
2016,9,26,15,0,861.0,78.0,2.9,28.0,546.0,363.84,261.48
2016,9,26,15,15,841.0,75.0,2.85,27.5,500.5,309.17,215.66
2016,9,26,15,30,821.0,72.0,2.8,27.0,455.0,258.92,172.67
2016,9,26,15,45,794.0,68.5,2.75,26.5,406.0,207.98,129.77
2016,9,26,16,0,767.0,65.0,2.7,26.0,357.0,159.09,90.4
2016,9,26,16,15,727.0,60.5,2.6,25.5,305.5,110.48,56.07
2016,9,26,16,30,687.0,56.0,2.5,25.0,254.0,65.76,32.7
2016,9,26,16,45,626.0,50.0,2.45,24.5,202.5,36.74,25.95
2016,9,26,17,0,565.0,44.0,2.4,24.0,151.0,31.03,20.87
2016,9,26,17,15,462.5,35.0,2.25,23.0,104.5,25.74,15.96
2016,9,26,17,30,360.0,26.0,2.1,22.0,58.0,20.14,9.15
2016,9,26,17,45,180.0,13.0,1.95,21.5,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,129.0,13.0,1.05,17.0,23.5,49.87,0.0
2016,9,27,6,30,258.0,26.0,1.1,17.0,47.0,131.94,77.77
2016,9,27,6,45,357.0,38.5,1.15,17.5,90.0,196.57,147.38
2016,9,27,7,0,456.0,51.0,1.2,18.0,133.0,267.89,208.85
2016,9,27,7,15,523.5,59.0,1.15,18.5,182.5,327.44,259.49
2016,9,27,7,30,591.0,67.0,1.1,19.0,232.0,391.41,311.76
2016,9,27,7,45,357.0,109.5,1.05,19.5,215.0,331.21,264.63
2016,9,27,8,0,123.0,152.0,1.0,20.0,198.0,240.7,191.28
2016,9,27,8,15,131.5,173.5,0.95,20.5,228.5,272.06,215.75
2016,9,27,8,30,140.0,195.0,0.9,21.0,259.0,303.41,238.99
2016,9,27,8,45,119.0,214.5,0.9,21.5,273.0,312.5,244.25
2016,9,27,9,0,98.0,234.0,0.9,22.0,287.0,312.7,242.8
2016,9,27,9,15,98.5,252.5,0.95,22.5,309.0,333.13,257.22
2016,9,27,9,30,99.0,271.0,1.0,23.0,331.0,353.16,271.03
2016,9,27,9,45,128.0,290.0,1.05,23.5,372.0,401.74,306.37
2016,9,27,10,0,157.0,309.0,1.1,24.0,413.0,443.34,335.9
2016,9,27,10,15,140.0,321.5,1.2,24.0,417.5,442.16,334.1
2016,9,27,10,30,123.0,334.0,1.3,24.0,422.0,440.11,332.0
2016,9,27,10,45,140.5,345.5,1.45,24.5,448.5,463.33,348.63
2016,9,27,11,0,158.0,357.0,1.6,25.0,475.0,485.89,364.49
2016,9,27,11,15,159.5,362.0,1.7,25.0,482.5,488.58,366.32
2016,9,27,11,30,161.0,367.0,1.8,25.0,490.0,490.62,367.84
2016,9,27,11,45,145.0,368.0,1.95,25.5,479.5,474.79,355.66
2016,9,27,12,0,129.0,369.0,2.1,26.0,469.0,458.89,343.5
2016,9,27,12,15,127.5,368.0,2.2,26.0,466.5,451.61,338.47
2016,9,27,12,30,126.0,367.0,2.3,26.0,464.0,443.97,333.12
2016,9,27,12,45,143.5,362.5,2.4,26.0,471.0,445.53,334.88
2016,9,27,13,0,161.0,358.0,2.5,26.0,478.0,445.77,335.57
2016,9,27,13,15,163.0,347.0,2.55,26.0,465.5,429.0,323.49
2016,9,27,13,30,165.0,336.0,2.6,26.0,453.0,411.79,311.07
2016,9,27,13,45,123.0,317.5,2.7,26.0,403.0,363.29,275.03
2016,9,27,14,0,81.0,299.0,2.8,26.0,353.0,320.08,242.77
2016,9,27,14,15,81.0,283.5,2.85,25.5,335.0,300.77,228.98
2016,9,27,14,30,81.0,268.0,2.9,25.0,317.0,281.38,214.84
2016,9,27,14,45,94.0,252.0,2.95,25.0,305.5,266.44,203.38
2016,9,27,15,0,107.0,236.0,3.0,25.0,294.0,250.2,190.58
2016,9,27,15,15,78.0,210.5,3.0,24.5,251.0,212.75,162.33
2016,9,27,15,30,49.0,185.0,3.0,24.0,208.0,178.31,136.46
2016,9,27,15,45,26.0,156.0,3.05,23.5,168.0,145.32,111.49
2016,9,27,16,0,3.0,127.0,3.1,23.0,128.0,118.37,91.23
2016,9,27,16,15,323.5,93.0,3.05,22.5,184.5,98.4,63.07
2016,9,27,16,30,644.0,59.0,3.0,22.0,241.0,60.05,31.11
2016,9,27,16,45,583.0,52.0,2.95,21.5,191.0,35.42,25.15
2016,9,27,17,0,522.0,45.0,2.9,21.0,141.0,32.18,22.11
2016,9,27,17,15,417.0,35.0,2.85,20.0,96.0,26.02,16.35
2016,9,27,17,30,312.0,25.0,2.8,19.0,51.0,19.46,8.01
2016,9,27,17,45,156.0,12.5,2.75,18.5,25.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,13.0,1.85,14.0,22.0,45.25,0.0
2016,9,28,6,30,228.0,26.0,1.9,14.0,44.0,120.33,67.88
2016,9,28,6,45,339.5,38.0,1.95,14.5,87.0,188.32,142.62
2016,9,28,7,0,451.0,50.0,2.0,15.0,130.0,263.22,208.05
2016,9,28,7,15,520.0,57.5,1.95,15.0,179.0,322.42,260.13
2016,9,28,7,30,589.0,65.0,1.9,15.0,228.0,386.16,314.37
2016,9,28,7,45,294.5,82.0,1.9,15.5,163.5,263.91,216.42
2016,9,28,8,0,0.0,99.0,1.9,16.0,99.0,97.75,76.53
2016,9,28,8,15,4.5,128.0,1.9,16.5,130.5,130.25,103.4
2016,9,28,8,30,9.0,157.0,1.9,17.0,162.0,162.93,129.61
2016,9,28,8,45,8.5,168.0,1.9,17.5,173.0,173.2,137.19
2016,9,28,9,0,8.0,179.0,1.9,18.0,184.0,183.5,144.75
2016,9,28,9,15,16.0,202.5,1.95,18.0,212.5,212.89,167.99
2016,9,28,9,30,24.0,226.0,2.0,18.0,241.0,242.43,191.06
2016,9,28,9,45,26.5,241.5,2.05,18.5,258.5,259.64,203.72
2016,9,28,10,0,29.0,257.0,2.1,19.0,276.0,283.09,221.13
2016,9,28,10,15,37.0,277.0,2.2,19.0,302.5,308.9,240.85
2016,9,28,10,30,45.0,297.0,2.3,19.0,329.0,334.46,260.25
2016,9,28,10,45,37.0,293.5,2.45,19.5,320.0,323.0,250.55
2016,9,28,11,0,29.0,290.0,2.6,20.0,311.0,311.6,241.08
2016,9,28,11,15,27.0,290.5,2.8,20.0,311.0,308.96,239.02
2016,9,28,11,30,25.0,291.0,3.0,20.0,311.0,302.9,234.36
2016,9,28,11,45,23.0,286.5,3.2,20.0,305.0,295.96,229.06
2016,9,28,12,0,21.0,282.0,3.4,20.0,299.0,289.05,223.8
2016,9,28,12,15,36.5,307.0,3.6,20.0,335.0,324.74,251.7
2016,9,28,12,30,52.0,332.0,3.8,20.0,371.0,357.16,276.82
2016,9,28,12,45,52.5,327.0,4.05,20.0,366.0,349.6,271.22
2016,9,28,13,0,53.0,322.0,4.3,20.0,361.0,341.89,265.67
2016,9,28,13,15,53.0,313.5,4.4,19.5,351.5,330.46,257.65
2016,9,28,13,30,53.0,305.0,4.5,19.0,342.0,318.94,249.5
2016,9,28,13,45,34.0,268.0,4.65,19.0,291.5,271.13,212.37
2016,9,28,14,0,15.0,231.0,4.8,19.0,241.0,227.38,178.15
2016,9,28,14,15,13.0,217.0,4.8,18.5,225.5,212.11,166.69
2016,9,28,14,30,11.0,203.0,4.8,18.0,210.0,197.04,155.27
2016,9,28,14,45,6.0,183.0,4.85,18.0,187.0,175.61,138.4
2016,9,28,15,0,1.0,163.0,4.9,18.0,164.0,154.73,121.92
2016,9,28,15,15,0.5,133.0,4.9,17.5,133.5,126.65,99.55
2016,9,28,15,30,0.0,103.0,4.9,17.0,103.0,98.66,76.93
2016,9,28,15,45,0.0,82.5,4.9,17.0,82.5,79.49,61.2
2016,9,28,16,0,0.0,62.0,4.9,17.0,62.0,59.92,44.95
2016,9,28,16,15,294.5,64.0,4.85,16.5,145.5,71.3,43.43
2016,9,28,16,30,589.0,66.0,4.8,16.0,229.0,61.08,35.68
2016,9,28,16,45,519.5,58.5,4.8,16.0,180.0,41.3,30.94
2016,9,28,17,0,450.0,51.0,4.8,16.0,131.0,37.99,27.64
2016,9,28,17,15,336.0,39.0,4.7,15.5,88.0,30.15,20.11
2016,9,28,17,30,222.0,27.0,4.6,15.0,45.0,21.79,8.58
2016,9,28,17,45,111.0,13.5,4.55,14.5,22.5,13.27,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
