Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.5,14.0,3.4,13.0,20.5,39.85,0.0
2016,9,29,6,30,185.0,28.0,3.5,13.0,41.0,107.4,56.51
2016,9,29,6,45,300.0,41.0,3.65,13.5,83.5,175.32,133.06
2016,9,29,7,0,415.0,54.0,3.8,14.0,126.0,250.85,199.64
2016,9,29,7,15,486.5,62.5,3.75,14.0,175.0,310.84,253.12
2016,9,29,7,30,558.0,71.0,3.7,14.0,224.0,375.47,309.17
2016,9,29,7,45,279.0,73.0,3.65,14.5,149.5,243.77,201.96
2016,9,29,8,0,0.0,75.0,3.6,15.0,75.0,72.77,56.05
2016,9,29,8,15,0.0,94.5,3.6,15.0,94.5,92.38,72.52
2016,9,29,8,30,0.0,114.0,3.6,15.0,114.0,111.96,88.62
2016,9,29,8,45,0.0,120.0,3.6,15.5,120.0,117.61,92.84
2016,9,29,9,0,0.0,126.0,3.6,16.0,126.0,123.32,97.08
2016,9,29,9,15,1.5,153.0,3.65,16.0,154.0,151.45,119.86
2016,9,29,9,30,3.0,180.0,3.7,16.0,182.0,179.59,142.39
2016,9,29,9,45,8.0,201.0,3.75,16.5,206.0,204.17,161.68
2016,9,29,10,0,13.0,222.0,3.8,17.0,230.0,228.77,180.77
2016,9,29,10,15,18.5,243.0,3.85,17.0,255.5,253.69,200.32
2016,9,29,10,30,24.0,264.0,3.9,17.0,281.0,278.5,219.65
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,280.11,220.14
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,281.68,220.68
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,310.86,243.42
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,335.22,262.24
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,334.54,261.58
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,333.72,260.94
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,356.51,278.92
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,378.18,295.88
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,401.72,314.81
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,422.74,331.61
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,406.69,319.37
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,390.28,306.88
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,423.24,334.03
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,444.71,350.79
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,411.22,324.13
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,377.2,296.56
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,337.97,263.8
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,299.38,231.08
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,261.52,198.56
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,224.39,166.55
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,190.92,131.07
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,140.49,82.12
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,95.42,51.06
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,54.79,32.04
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,38.14,28.18
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,34.63,24.75
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,27.6,17.88
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,20.11,5.82
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,12.29,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,42.17,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,111.61,53.61
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,180.62,137.06
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,255.03,203.8
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,314.78,257.96
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,379.24,314.84
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,432.95,360.97
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,488.63,407.28
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,534.11,444.07
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,577.65,478.41
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,617.37,508.86
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,656.06,537.78
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,686.66,560.05
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,715.25,580.7
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,739.04,597.65
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,757.02,610.23
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,771.17,619.8
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,782.45,627.34
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,788.97,630.43
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,792.41,631.37
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,789.79,629.15
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,784.05,624.78
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,773.1,616.63
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,759.11,606.34
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,740.5,592.47
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,719.07,576.56
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,692.45,556.13
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,663.38,533.02
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,630.63,506.55
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,595.82,478.03
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,557.39,446.23
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,517.37,412.47
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,473.67,374.95
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,426.16,333.63
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,379.2,291.85
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,332.14,249.21
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,283.03,205.03
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,235.06,161.79
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,186.21,118.99
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,139.81,81.22
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,90.45,47.25
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,48.57,28.87
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,35.88,26.21
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,33.15,23.4
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,26.02,16.38
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,18.42,2.6
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,11.3,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,43.87,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,114.91,48.17
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,187.36,140.55
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,265.09,209.77
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,325.85,263.9
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,391.4,320.39
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,445.38,365.97
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,499.17,409.92
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,546.06,447.52
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,592.82,483.94
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,632.14,512.93
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,670.22,539.92
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,700.92,561.11
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,725.92,577.93
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,749.95,593.09
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,771.53,606.38
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,786.14,616.03
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,797.74,623.65
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,803.4,625.96
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,805.87,626.14
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,803.08,623.91
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,797.05,619.53
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,785.73,611.7
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,771.29,601.73
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,751.96,588.46
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,729.71,573.06
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,702.81,553.82
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,673.36,531.76
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,639.96,505.81
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,604.38,477.62
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,564.68,445.58
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,523.45,411.54
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,478.85,373.93
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,433.36,334.67
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,382.09,290.1
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,333.94,247.07
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,283.61,202.32
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,234.43,158.52
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,184.27,115.24
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,136.71,77.31
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,90.16,46.97
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,44.6,27.52
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,34.91,25.1
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,31.65,21.83
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,24.92,15.11
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,17.74,0.0
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,41.82,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,109.53,37.63
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,180.42,134.46
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,255.47,201.77
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,314.99,255.44
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,379.29,311.75
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,431.37,356.21
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,485.23,400.63
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,528.38,435.92
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,573.58,471.85
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,610.44,499.76
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,645.88,526.07
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,409.53,336.56
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,135.89,106.68
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,331.68,268.49
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,528.07,422.51
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,655.02,524.91
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,770.35,613.15
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,710.93,566.44
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,639.43,507.68
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,711.06,566.54
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,772.66,613.47
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,763.19,606.19
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,750.63,597.08
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,732.97,584.05
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,712.44,568.95
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,686.32,547.68
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,657.77,524.27
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,624.9,499.03
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,589.99,471.58
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,551.2,439.68
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,510.86,405.79
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,464.24,366.02
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,419.3,326.65
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,371.57,284.36
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,324.21,241.66
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,275.12,197.72
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,227.46,155.12
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,175.89,110.9
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,130.35,74.99
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,85.29,46.08
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,45.2,34.64
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,38.73,28.66
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,34.81,24.71
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,26.73,16.52
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,17.39,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,12.9,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,28.85,3.47
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,74.32,53.27
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,116.15,90.33
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,151.91,122.03
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,188.74,154.12
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,222.83,182.94
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,257.42,211.42
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,157.9,128.73
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,52.18,38.56
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,72.52,55.48
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,93.15,72.3
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,176.09,140.52
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,267.43,213.55
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,304.7,242.19
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,341.99,270.57
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,251.63,198.74
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,159.92,124.76
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,233.35,183.69
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,311.2,244.59
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,269.63,211.6
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,233.18,182.76
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,282.15,221.6
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,332.31,260.71
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,308.88,242.22
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,285.29,223.81
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,310.46,243.91
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,333.54,262.12
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,277.1,217.96
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,223.85,176.04
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,184.15,144.69
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,145.01,113.45
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,147.5,115.76
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,149.86,117.93
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,162.84,128.66
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,174.49,138.22
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,140.99,111.57
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,108.3,85.33
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,95.03,74.51
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,81.8,63.57
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,68.63,52.52
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,55.53,43.62
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,38.18,28.03
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,36.16,25.72
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,25.89,15.43
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,15.79,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,9.83,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,9.34,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,18.98,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,55.56,38.31
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,95.93,73.84
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,131.18,104.82
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,167.34,136.24
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,201.27,165.04
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,236.35,194.18
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,273.54,224.8
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,311.34,255.38
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,472.7,388.23
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,636.15,517.07
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,668.07,539.52
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,698.11,560.08
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,723.68,576.2
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,746.97,590.49
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,761.16,599.43
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,769.55,604.3
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,777.18,607.89
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,781.78,609.41
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,779.18,607.59
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,773.45,603.69
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,763.88,596.23
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,751.15,586.58
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,731.22,573.06
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,708.46,557.14
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,608.08,478.04
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,516.31,404.82
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,557.87,440.45
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,583.17,461.38
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,544.15,429.54
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,503.58,395.84
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,399.65,313.37
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,323.88,254.36
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,331.05,254.69
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,315.83,232.6
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,266.4,187.94
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,218.25,144.89
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,169.03,103.24
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,122.8,67.95
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,74.67,38.58
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,38.95,28.81
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,35.85,25.86
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,32.69,22.62
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,23.97,13.45
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,14.58,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,37.93,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,98.45,0.0
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,175.47,128.0
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,255.85,201.2
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,316.74,256.08
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,382.73,313.61
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,435.79,359.19
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,493.64,406.98
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,540.18,444.03
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,586.56,479.75
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,626.22,509.23
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,664.66,536.96
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,691.52,555.28
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,719.8,574.5
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,742.79,588.53
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,763.15,600.53
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,777.5,609.54
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,788.81,616.46
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,793.49,617.84
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,794.96,617.09
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,791.45,614.65
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,784.69,610.02
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,773.22,601.22
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,758.58,590.23
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,738.12,576.2
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,714.73,559.93
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,686.19,538.33
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,655.38,514.61
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,621.0,488.08
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,584.55,459.3
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,544.19,426.75
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,502.42,392.24
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,457.73,355.2
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,409.29,314.13
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,360.81,271.46
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,312.8,228.45
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,262.62,183.9
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,213.88,140.94
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,165.19,100.24
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,116.57,63.68
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,71.98,38.06
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,40.12,29.82
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,36.18,26.05
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,32.1,21.92
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,23.32,12.34
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,16.71,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,35.21,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,91.79,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,169.05,120.51
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,249.16,192.64
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,309.08,246.21
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,374.09,302.65
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,425.75,346.61
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,482.08,392.75
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,527.68,428.57
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,573.15,463.11
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,611.59,491.58
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,648.82,518.44
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,675.79,537.1
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,704.19,556.48
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,728.03,571.34
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,749.41,584.36
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,762.72,591.28
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,773.01,596.17
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,777.95,597.72
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,779.69,597.19
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,776.2,594.3
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,769.5,589.33
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,757.48,580.77
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,742.35,570.16
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,722.59,556.95
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,699.93,541.37
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,672.59,520.4
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,642.73,497.2
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,609.44,471.76
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,574.03,444.1
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,533.91,412.32
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,492.35,378.54
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,448.26,342.46
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,403.33,304.6
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,355.15,262.73
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,303.64,217.55
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,254.36,174.28
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,206.34,132.44
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,157.26,91.97
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,111.19,58.33
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,66.53,34.09
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,34.54,24.66
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,31.17,21.5
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,27.69,17.98
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,20.19,9.26
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,14.74,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,31.56,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,135.14,95.13
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,241.74,186.75
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,300.61,239.32
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,364.56,294.62
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,415.02,337.23
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,470.06,381.77
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,515.57,417.35
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,560.97,451.68
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,599.17,479.86
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,636.22,506.51
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,663.13,524.87
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,691.5,543.7
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,671.95,526.27
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,639.65,498.51
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,697.67,541.58
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,750.4,577.04
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,755.38,578.33
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,757.33,577.99
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,754.24,573.67
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,748.09,567.38
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,736.76,557.96
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,722.47,546.68
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,703.79,533.27
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,682.35,517.17
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,651.22,493.69
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,618.77,469.08
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,554.18,420.32
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,496.02,376.01
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,488.71,369.54
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,473.48,355.62
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,430.96,322.03
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,385.44,285.31
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,327.41,239.02
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,277.15,198.94
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,233.98,163.44
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,193.03,130.06
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,154.26,100.28
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,119.64,76.42
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,82.17,54.28
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,58.03,44.74
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,47.35,35.16
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,36.14,24.81
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,24.89,11.54
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,22.99,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,61.75,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,135.53,93.38
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,210.39,161.17
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,271.04,213.87
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,337.28,269.75
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,391.39,314.59
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,447.81,359.73
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,494.58,395.6
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,541.72,430.51
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,580.69,457.61
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,616.63,481.76
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,648.07,502.88
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,677.67,522.27
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,711.23,542.91
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,740.21,559.96
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,753.31,565.17
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,763.39,568.35
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,768.33,568.6
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,770.07,566.82
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,766.81,561.55
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,760.34,554.11
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,748.19,542.7
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,732.95,529.52
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,713.02,519.75
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,690.21,506.88
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,663.23,490.63
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,633.72,471.57
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,600.03,448.17
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,564.23,422.27
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,524.51,392.49
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,483.33,360.51
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,438.74,325.28
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,393.37,288.27
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,345.49,247.84
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,294.32,204.17
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,244.86,161.98
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,196.73,121.39
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,148.24,82.98
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,102.77,51.72
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,58.36,30.19
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,36.63,25.98
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,29.54,19.68
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,25.5,15.69
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,17.37,5.31
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,10.81,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
