Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,7.86,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,67.27,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,154.42,104.48
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,231.27,176.41
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,291.09,229.07
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,356.29,284.39
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,409.03,328.29
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,461.61,370.47
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,508.12,406.2
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,554.64,440.6
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,592.83,467.69
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,629.81,493.06
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,660.0,513.25
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,688.15,530.94
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,708.58,542.86
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,729.95,555.45
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,743.07,562.78
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,753.24,568.25
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,758.15,570.23
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,759.92,570.23
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,756.27,568.24
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,749.48,564.22
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,736.92,556.68
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,721.39,547.06
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,701.97,533.92
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,679.76,518.03
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,651.95,497.77
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,621.85,475.43
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,588.21,450.7
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,552.64,423.84
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,513.62,392.99
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,470.88,358.54
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,426.38,322.25
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,381.36,284.53
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,334.29,243.96
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,287.69,203.15
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,239.33,161.39
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,192.63,121.72
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,142.43,81.77
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,98.36,51.58
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,55.64,31.11
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,37.94,27.45
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,32.94,22.81
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,27.7,17.58
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,18.72,4.7
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.93,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,10.6,2.23
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,17.36,8.77
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,26.05,16.43
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,34.75,24.05
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,44.43,32.34
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,54.11,40.49
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,62.82,47.79
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,71.55,55.01
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,95.49,74.7
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,119.57,94.14
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,138.5,109.31
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,157.38,124.29
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,209.89,166.23
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,268.54,211.93
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,253.48,199.37
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,244.32,191.77
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,285.57,223.64
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,321.68,250.89
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,324.35,252.62
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,326.84,254.4
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,353.25,274.41
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,378.57,293.25
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,373.08,289.02
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,367.33,284.75
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,356.29,276.66
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,345.16,268.45
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,331.82,258.92
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,318.31,249.18
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,350.15,274.36
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,372.82,291.1
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,343.34,267.77
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,313.69,244.03
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,279.74,215.87
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,245.25,186.79
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,212.59,160.05
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,181.62,134.98
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,149.13,101.45
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,103.72,61.18
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,64.23,42.17
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,50.28,38.93
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,41.09,30.33
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,32.52,21.81
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,16.32,1.59
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,19.79,8.73
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,33.21,21.84
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,51.35,37.7
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,69.18,53.17
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,87.38,68.61
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,105.45,83.62
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,122.62,97.81
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,139.85,111.84
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,169.09,135.48
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,198.7,159.02
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,263.0,210.81
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,322.3,257.49
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,373.45,296.58
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,418.43,330.31
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,486.59,382.69
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,548.91,429.51
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,530.72,413.59
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,511.08,397.26
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,511.83,397.55
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,511.57,396.96
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,553.76,429.5
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,594.35,459.67
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,637.13,493.61
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,669.01,518.79
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,609.83,473.17
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,553.19,429.68
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,547.6,426.39
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,535.86,417.11
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,471.45,366.66
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,415.53,322.42
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,396.17,305.25
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,370.75,281.27
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,324.23,240.67
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,275.42,197.76
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,223.28,152.24
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,174.94,110.52
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,130.89,76.89
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,96.24,55.84
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,56.48,37.31
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,44.05,33.39
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,37.42,27.06
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,30.44,19.82
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,14.75,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,38.71,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,120.77,75.46
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,195.47,149.46
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,256.33,203.77
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,322.98,261.38
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,377.61,307.32
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,434.83,353.43
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,361.14,294.82
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,259.4,211.04
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,297.65,241.95
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,336.55,272.22
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,381.72,308.12
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,434.49,349.38
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,444.65,355.69
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,447.16,356.41
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,392.29,312.1
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,330.54,261.99
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,382.83,303.91
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,438.77,347.67
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,401.83,317.74
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,361.93,285.81
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,360.69,284.88
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,359.19,283.65
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,421.62,333.7
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,478.21,377.91
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,476.43,375.79
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,472.02,371.73
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,433.5,341.54
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,397.04,312.92
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,372.33,293.48
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,349.47,275.12
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,252.47,199.48
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,170.87,135.68
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,196.23,155.23
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,213.41,166.96
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,204.85,148.53
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,176.13,110.96
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,127.11,72.11
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,84.16,44.01
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,43.14,32.74
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,35.36,25.69
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,30.2,20.71
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,24.78,14.88
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,12.1,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,14.74,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,98.86,58.35
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,180.1,137.19
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,231.41,183.84
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,286.87,232.58
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,334.84,274.1
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,384.63,315.84
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,425.58,349.58
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,466.48,382.32
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,441.62,359.87
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,403.85,326.97
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,432.16,348.61
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,459.7,368.97
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,497.69,397.03
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,541.68,428.82
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,524.4,413.57
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,510.75,401.32
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,568.26,445.48
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,619.7,483.85
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,610.63,475.74
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,599.83,466.86
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,592.02,461.25
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,582.29,454.13
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,545.55,425.21
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,509.16,396.62
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,509.48,397.0
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,504.8,393.04
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,477.14,371.36
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,449.26,349.36
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,421.24,327.2
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,391.49,303.09
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,355.56,274.23
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,319.51,244.6
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,274.22,207.97
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,237.11,178.25
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,206.77,147.5
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,166.66,107.99
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,125.1,76.09
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,87.02,51.56
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,50.34,38.76
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,42.93,32.05
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,34.69,24.33
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,26.3,15.66
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,13.26,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,11.57,1.65
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,20.26,10.83
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,31.38,20.57
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,42.5,30.25
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,54.13,40.25
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,66.07,50.4
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,77.98,60.4
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,89.87,70.25
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,55.08,40.8
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,21.24,12.23
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,61.87,46.17
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,103.0,80.12
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,132.32,103.8
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,161.64,127.2
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,153.3,120.19
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,145.13,113.39
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,139.54,108.72
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,134.01,104.13
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,126.1,97.64
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,118.24,91.21
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,147.04,114.48
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,175.67,137.43
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,232.44,182.97
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,288.37,227.14
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,241.27,189.7
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,195.7,153.45
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,203.27,159.68
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,210.44,165.51
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,193.3,151.97
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,176.49,138.74
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,135.0,105.52
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,93.59,72.01
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,86.42,66.32
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,79.25,60.57
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,73.49,56.06
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,67.67,51.44
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,57.98,43.39
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,48.3,35.24
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,38.62,28.62
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,28.96,19.9
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,20.26,11.92
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,11.57,3.6
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,5.78,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,31.88,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,111.1,56.61
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,189.13,141.68
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,248.07,195.48
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,313.12,253.08
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,364.11,298.04
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,417.4,343.64
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,336.95,278.2
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,220.82,180.09
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,178.81,144.5
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,132.12,104.56
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,184.86,148.12
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,244.32,196.57
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,217.85,174.05
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,197.56,156.66
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,239.9,190.97
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,287.29,228.99
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,293.34,233.53
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,299.22,238.02
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,275.8,218.92
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,250.16,198.07
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,274.15,217.43
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,299.3,237.62
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,350.46,279.32
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,399.46,318.81
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,387.02,308.85
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,374.15,298.6
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,336.97,268.62
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,301.55,240.1
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,238.04,189.15
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,179.59,142.11
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,173.94,137.78
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,168.11,133.27
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,161.44,127.99
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,154.28,122.23
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,121.03,95.42
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,88.56,68.98
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,75.38,58.01
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,62.26,46.95
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,49.65,38.19
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,36.7,26.48
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,25.1,15.9
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,13.5,4.8
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,6.88,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.95,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,12.06,0.77
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,21.23,11.5
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,33.32,22.14
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,45.43,32.69
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,58.45,43.89
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,71.41,54.89
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,83.8,65.27
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,96.17,75.49
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,70.09,53.4
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,45.41,32.54
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,63.81,47.81
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,82.22,62.95
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,74.48,56.28
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,66.73,49.68
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,65.77,48.8
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,64.81,47.93
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,85.17,64.55
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,105.63,81.15
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,177.0,138.94
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,248.11,195.57
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,182.19,142.8
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,117.16,90.3
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,227.21,179.55
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,333.1,263.42
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,179.94,141.65
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,28.03,17.54
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,120.24,93.37
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,209.76,165.86
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,184.53,145.66
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,159.87,125.98
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,163.3,129.02
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,166.17,131.57
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,179.52,141.68
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,190.58,149.31
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,157.64,123.49
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,127.89,100.44
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,108.32,84.6
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,92.78,72.07
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,74.54,60.1
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,57.83,45.02
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,40.55,29.15
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,23.0,11.6
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,11.8,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,78.16,28.87
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,162.2,119.73
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,221.34,172.74
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,289.31,231.36
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,344.81,278.72
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,403.49,327.25
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,449.22,364.61
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,495.57,401.36
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,535.41,431.57
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,574.75,460.59
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,602.83,481.37
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,631.01,501.85
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,653.65,518.0
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,674.0,532.3
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,687.22,541.56
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,697.68,548.6
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,702.82,550.88
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,705.02,551.2
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,701.15,548.31
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,692.97,542.13
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,681.5,533.71
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,667.15,523.04
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,647.44,507.99
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,625.13,490.78
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,541.05,424.78
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,465.1,364.59
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,491.64,386.29
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,502.0,393.25
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,463.42,360.95
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,423.59,327.06
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,380.7,289.91
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,337.44,251.67
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,291.31,210.77
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,245.89,170.26
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,199.5,130.09
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,152.1,90.91
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,107.57,58.44
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,66.93,36.03
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,38.31,28.24
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,35.09,25.14
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,28.91,19.12
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,22.4,10.39
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,13.76,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,85.12,24.36
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,177.28,130.38
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,237.97,186.33
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,305.32,245.75
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,360.79,294.31
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,419.51,344.18
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,462.58,380.84
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,508.28,418.58
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,547.46,449.53
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,585.76,479.1
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,614.97,501.59
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,642.23,522.22
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,661.71,535.75
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,681.88,549.02
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,695.4,557.77
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,706.03,564.55
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,710.55,565.96
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,712.0,565.25
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,708.3,561.75
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,701.49,556.12
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,689.41,545.39
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,674.3,532.21
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,654.71,516.85
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,632.34,499.18
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,605.17,477.6
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,575.57,453.75
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,542.12,426.45
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,506.71,397.01
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,467.52,364.01
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,427.07,329.19
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,383.37,291.11
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,336.06,249.38
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,289.18,207.56
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,243.15,166.36
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,195.99,125.47
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,150.74,88.22
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,105.39,55.81
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,60.82,31.53
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,34.76,24.96
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,31.77,22.08
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,26.36,16.79
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,20.69,8.17
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
