Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,92.93,16.49
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,199.0,144.78
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,254.19,197.49
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,319.14,254.79
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,371.23,300.58
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,425.44,346.55
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,469.74,383.8
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,514.09,419.97
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,550.79,448.41
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,586.29,475.13
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,611.91,494.51
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,638.67,514.29
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,659.64,528.31
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,678.04,539.67
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,690.44,546.56
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,699.92,551.39
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,703.66,552.35
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,704.3,551.22
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,700.25,547.65
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,693.1,541.99
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,680.1,531.64
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,664.17,518.93
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,644.71,503.95
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,622.5,486.68
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,595.35,464.7
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,565.88,440.59
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,532.77,413.97
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,497.74,385.25
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,458.92,353.02
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,418.72,318.86
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,375.37,281.99
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,331.51,243.78
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,282.59,200.6
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,237.25,160.16
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,189.82,119.4
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,144.22,82.35
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,99.26,50.81
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,57.98,30.32
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,32.08,22.5
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,29.37,19.87
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,23.83,14.48
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,17.99,5.19
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,89.37,2.78
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,192.32,138.37
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,252.46,195.42
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,316.4,251.81
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,369.99,298.82
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,425.9,346.2
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,471.46,383.37
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,517.14,419.2
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,554.7,447.53
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,591.1,473.98
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,617.05,492.51
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,644.12,511.37
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,665.72,525.86
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,684.84,537.85
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,697.81,546.23
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,707.81,552.57
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,711.8,553.66
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,712.65,552.66
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,707.59,547.86
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,699.38,540.99
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,686.93,530.78
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,671.44,518.22
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,651.56,503.09
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,628.86,485.64
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,600.62,463.79
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,570.04,439.76
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,536.35,412.89
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,500.67,383.85
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,461.2,351.22
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,420.38,316.72
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,376.81,279.25
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,332.69,240.61
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,282.46,196.9
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,235.83,155.94
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,188.15,115.59
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,142.28,79.08
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,96.6,48.12
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,54.64,28.59
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,34.46,24.39
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,28.75,19.19
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,23.16,13.73
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,17.26,3.24
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,10.81,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,83.26,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,180.19,127.53
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,238.93,184.04
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,304.43,241.84
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,354.28,285.69
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,409.29,332.12
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,318.12,259.21
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,187.7,150.84
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,190.09,152.35
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,186.18,148.29
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,240.16,191.92
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,289.31,230.92
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,297.32,235.94
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,304.82,240.64
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,354.13,278.72
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,397.6,311.59
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,402.96,314.42
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,407.66,316.94
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,410.68,318.98
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,413.07,320.56
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,409.72,317.97
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,405.8,314.98
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,384.85,298.79
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,364.35,282.98
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,352.21,273.93
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,339.8,264.55
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,406.43,317.6
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,453.93,352.85
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,418.02,322.79
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,380.88,291.34
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,351.93,265.02
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,319.2,234.17
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,273.47,193.59
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,228.59,153.79
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,182.64,114.67
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,138.8,79.74
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,91.75,47.43
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,51.65,28.93
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,35.54,25.46
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,32.61,22.56
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,25.77,15.81
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,18.51,1.79
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,59.73,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,129.11,90.6
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,177.0,137.26
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,229.6,184.2
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,275.05,224.26
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,322.75,265.1
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,362.64,299.04
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,403.46,332.88
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,418.12,343.57
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,428.72,350.51
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,531.14,433.15
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,634.67,514.1
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,652.66,525.5
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,667.71,535.04
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,644.66,515.71
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,616.01,492.36
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,614.92,489.95
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,611.34,485.49
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,618.36,490.65
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,622.63,493.62
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,604.51,479.0
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,584.77,463.22
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,568.1,450.18
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,549.38,435.35
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,558.07,442.28
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,559.86,442.94
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,501.98,396.35
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,446.15,351.26
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,410.34,321.24
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,373.59,289.7
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,318.89,245.32
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,276.74,212.07
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,245.43,183.15
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,211.21,150.93
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,174.12,120.14
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,139.41,92.96
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,101.94,66.06
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,66.62,46.28
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,50.01,38.51
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,40.14,29.37
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,28.97,18.49
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,17.27,0.0
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,77.47,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,169.75,116.95
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,230.41,177.09
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,298.35,237.04
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,350.64,283.03
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,403.25,327.83
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,448.21,365.81
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,493.43,402.88
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,530.83,432.25
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,567.08,459.98
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,513.56,415.8
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,438.05,354.09
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,450.71,362.92
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,461.61,369.74
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,497.74,397.99
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,538.57,429.23
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,516.86,410.45
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,498.67,394.59
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,493.68,390.42
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,487.64,385.38
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,514.51,406.62
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,540.11,426.2
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,505.11,398.17
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,470.27,370.5
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,414.51,326.65
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,362.89,285.88
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,345.81,272.56
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,328.42,258.75
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,306.11,240.99
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,283.74,222.97
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,256.36,200.92
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,229.81,179.43
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,227.91,170.34
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,209.34,144.71
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,169.36,111.29
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,132.06,82.32
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,93.23,56.23
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,58.09,39.67
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,44.8,33.89
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,37.06,26.62
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,26.62,16.3
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,16.52,0.0
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,11.1,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,22.21,10.94
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,40.75,27.95
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,58.78,43.73
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,77.66,60.1
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,96.32,76.09
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,115.98,92.78
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,135.91,109.5
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,157.16,126.96
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,178.62,144.37
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,344.68,285.26
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,509.02,421.05
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,484.82,398.77
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,450.17,368.36
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,461.09,376.53
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,470.73,383.56
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,452.14,366.5
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,428.32,345.47
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,416.08,334.93
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,403.49,324.13
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,393.41,315.1
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,383.12,305.97
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,370.66,295.84
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,358.12,285.67
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,297.76,237.13
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,241.8,191.95
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,190.52,150.73
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,140.28,110.04
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,152.96,120.61
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,165.12,130.73
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,104.56,81.42
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,42.51,30.07
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,39.6,27.72
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,36.69,25.34
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,32.34,21.77
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,27.99,18.16
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,23.15,14.04
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,18.32,10.63
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,13.98,6.67
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,9.64,2.69
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,5.78,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.93,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,11.8,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,23.58,11.48
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,44.28,30.62
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,64.22,48.02
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,86.74,67.44
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,109.65,87.06
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,135.72,109.09
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,157.49,127.27
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,244.16,200.03
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,335.76,275.46
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,203.31,165.76
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,70.59,53.43
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,84.66,64.91
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,98.93,76.4
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,104.3,80.67
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,109.65,84.93
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,102.24,78.75
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,94.89,72.66
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,95.37,73.0
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,95.84,73.35
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,148.04,115.91
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,199.85,157.73
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,159.18,124.85
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,118.93,92.18
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,162.04,127.12
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,204.22,160.87
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,196.71,154.92
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,189.25,149.08
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,197.4,155.81
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,202.03,159.59
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,203.63,160.59
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,202.92,159.39
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,180.44,141.17
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,158.58,123.45
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,137.73,106.7
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,117.3,90.35
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,96.38,73.75
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,76.37,61.36
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,60.24,46.93
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,43.99,32.16
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,29.1,17.45
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,12.55,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,6.39,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,60.54,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,155.52,98.1
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,215.64,163.28
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,282.46,222.52
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,332.2,267.11
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,387.67,314.98
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,431.29,352.56
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,475.21,389.24
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,512.34,418.78
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,548.47,446.66
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,577.06,469.08
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,600.9,487.56
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,622.25,502.95
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,641.19,516.24
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,653.84,525.38
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,663.64,532.37
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,667.41,533.9
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,668.15,533.11
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,664.92,530.35
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,658.62,525.2
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,646.04,514.15
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,630.58,500.8
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,611.9,485.34
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,590.48,467.56
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,563.66,445.48
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,534.61,421.28
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,501.82,394.26
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,467.18,365.14
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,428.56,331.65
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,386.28,294.62
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,343.39,256.37
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,300.2,217.4
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,254.93,176.85
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,210.45,137.47
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,164.62,99.26
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,121.09,66.32
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,74.76,37.63
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,36.34,26.35
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,32.88,23.11
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,29.33,19.56
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,24.88,13.75
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,22.22,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.93,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,7.71,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,13.98,5.8
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,20.26,11.36
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,27.02,17.24
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,33.79,23.05
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,41.04,29.25
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,48.3,35.38
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,83.27,64.62
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,119.34,94.3
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,117.71,92.7
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,116.3,91.32
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,109.52,85.37
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,102.91,79.63
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,142.34,111.69
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,181.81,143.38
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,130.56,101.73
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,80.31,60.68
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,157.31,123.73
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,234.19,185.75
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,234.18,185.66
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,234.1,185.68
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,207.62,164.36
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,181.65,143.43
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,148.16,116.4
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,114.91,89.4
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,149.23,117.58
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,182.6,144.79
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,170.06,134.77
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,157.73,124.99
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,116.7,91.58
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,75.43,57.61
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,81.02,62.43
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,86.26,66.93
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,75.82,58.31
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,65.4,49.62
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,54.57,40.47
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,43.47,32.72
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,32.83,23.13
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,22.19,13.44
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,13.5,4.61
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,9.16,1.83
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,13.5,5.68
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,18.81,10.32
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,24.12,14.92
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,28.95,19.06
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,33.79,23.15
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,269.21,221.44
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,505.07,405.85
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,456.79,365.4
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,395.07,315.59
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,305.24,244.17
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,207.82,164.51
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,288.53,229.89
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,369.3,293.24
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,302.31,239.2
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,237.23,186.55
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,173.27,135.8
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,110.43,85.06
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,132.24,102.79
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,153.92,120.24
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,141.18,110.0
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,128.53,99.86
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,151.21,118.31
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,173.51,136.35
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,161.47,126.77
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,149.58,117.36
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,154.89,121.86
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,159.86,126.08
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,143.02,112.86
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,126.4,99.73
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,115.31,90.82
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,104.24,81.84
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,118.63,78.61
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,112.49,60.35
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,69.67,35.6
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,36.66,26.71
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,30.26,20.87
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,27.01,17.52
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,22.75,11.07
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,20.64,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,8.85,0.0
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,17.38,4.78
