Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,853.5,78.0,0.15,20.5,543.0,596.55,452.14
2016,11,8,11,0,860.0,79.0,0.2,21.0,560.0,598.0,452.14
2016,11,8,11,15,864.5,79.5,0.25,21.0,570.0,594.85,449.75
2016,11,8,11,30,869.0,80.0,0.3,21.0,580.0,588.82,445.29
2016,11,8,11,45,869.0,80.5,0.35,21.5,582.5,577.33,436.03
2016,11,8,12,0,869.0,81.0,0.4,22.0,585.0,563.08,424.69
2016,11,8,12,15,867.5,81.0,0.4,22.0,579.5,544.84,410.58
2016,11,8,12,30,866.0,81.0,0.4,22.0,574.0,524.03,394.37
2016,11,8,12,45,860.5,80.5,0.45,22.0,561.5,498.33,374.74
2016,11,8,13,0,855.0,80.0,0.5,22.0,549.0,470.49,353.03
2016,11,8,13,15,847.5,79.0,0.45,22.0,529.0,437.72,326.42
2016,11,8,13,30,840.0,78.0,0.4,22.0,509.0,404.55,298.91
2016,11,8,13,45,827.0,76.5,0.4,22.0,482.5,367.42,268.19
2016,11,8,14,0,814.0,75.0,0.4,22.0,456.0,329.38,236.08
2016,11,8,14,15,796.5,72.5,0.45,22.0,423.0,288.46,201.46
2016,11,8,14,30,779.0,70.0,0.5,22.0,390.0,247.44,166.35
2016,11,8,14,45,752.5,67.5,0.6,22.0,352.0,204.81,130.51
2016,11,8,15,0,726.0,65.0,0.7,22.0,314.0,163.37,96.71
2016,11,8,15,15,688.5,61.0,0.95,21.5,272.0,120.9,65.42
2016,11,8,15,30,651.0,57.0,1.2,21.0,230.0,78.19,38.78
2016,11,8,15,45,592.0,51.5,1.5,21.0,186.5,39.74,28.93
2016,11,8,16,0,533.0,46.0,1.8,21.0,143.0,33.05,22.87
2016,11,8,16,15,440.0,37.5,2.0,20.0,102.0,27.95,18.11
2016,11,8,16,30,347.0,29.0,2.2,19.0,61.0,22.64,12.0
2016,11,8,16,45,173.5,14.5,2.45,18.5,30.5,11.05,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,107.0,14.0,1.9,14.0,18.0,42.88,0.0
2016,11,9,7,15,224.5,28.0,1.95,14.0,51.5,116.17,70.0
2016,11,9,7,30,342.0,42.0,2.0,14.0,85.0,181.16,135.58
2016,11,9,7,45,419.0,51.5,2.05,14.5,126.5,232.94,181.59
2016,11,9,8,0,496.0,61.0,2.1,15.0,168.0,288.87,229.8
2016,11,9,8,15,547.5,68.0,2.0,15.0,210.0,334.26,269.01
2016,11,9,8,30,599.0,75.0,1.9,15.0,252.0,381.07,308.24
2016,11,9,8,45,552.5,91.0,1.85,15.5,273.0,389.44,315.45
2016,11,9,9,0,506.0,107.0,1.8,16.0,294.0,391.25,316.82
2016,11,9,9,15,601.0,97.0,1.8,16.5,341.0,443.45,358.01
2016,11,9,9,30,696.0,87.0,1.8,17.0,388.0,494.25,396.98
2016,11,9,9,45,604.0,121.0,1.8,17.5,395.5,486.1,388.53
2016,11,9,10,0,512.0,155.0,1.8,18.0,403.0,470.32,374.44
2016,11,9,10,15,667.5,122.0,1.8,18.5,462.5,531.91,421.73
2016,11,9,10,30,823.0,89.0,1.8,19.0,522.0,589.38,464.39
2016,11,9,10,45,830.0,90.5,1.8,19.5,539.0,594.12,466.0
2016,11,9,11,0,837.0,92.0,1.8,20.0,556.0,596.07,465.86
2016,11,9,11,15,841.0,92.5,1.75,20.0,566.0,592.36,462.12
2016,11,9,11,30,845.0,93.0,1.7,20.0,576.0,585.84,456.23
2016,11,9,11,45,845.0,93.5,1.65,20.5,578.0,574.23,445.63
2016,11,9,12,0,845.0,94.0,1.6,21.0,580.0,559.94,432.97
2016,11,9,12,15,842.5,93.5,1.55,21.0,574.5,540.7,417.34
2016,11,9,12,30,840.0,93.0,1.5,21.0,569.0,519.03,399.66
2016,11,9,12,45,844.5,89.0,1.5,21.5,558.0,494.97,379.41
2016,11,9,13,0,849.0,85.0,1.5,22.0,547.0,468.37,356.83
2016,11,9,13,15,840.0,83.5,1.45,22.0,526.5,435.98,329.95
2016,11,9,13,30,831.0,82.0,1.4,22.0,506.0,402.03,301.33
2016,11,9,13,45,815.5,80.5,1.4,22.0,478.5,364.41,269.52
2016,11,9,14,0,800.0,79.0,1.4,22.0,451.0,326.08,236.54
2016,11,9,14,15,737.5,82.0,1.4,22.0,405.0,278.46,197.12
2016,11,9,14,30,675.0,85.0,1.4,22.0,359.0,231.88,158.74
2016,11,9,14,45,635.0,85.5,1.4,22.0,323.5,193.68,126.83
2016,11,9,15,0,595.0,86.0,1.4,22.0,288.0,158.08,98.31
2016,11,9,15,15,611.5,72.5,1.3,21.5,256.5,118.48,66.88
2016,11,9,15,30,628.0,59.0,1.2,21.0,225.0,76.86,39.01
2016,11,9,15,45,570.0,53.0,1.2,21.0,182.0,39.32,28.55
2016,11,9,16,0,512.0,47.0,1.2,21.0,139.0,34.13,23.79
2016,11,9,16,15,417.0,38.0,1.2,20.5,98.0,28.6,18.57
2016,11,9,16,30,322.0,29.0,1.2,20.0,57.0,22.83,11.79
2016,11,9,16,45,161.0,14.5,1.25,19.5,28.5,11.16,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,9.83,0.0
2016,11,10,7,15,22.0,27.0,3.05,15.0,29.5,36.92,18.16
2016,11,10,7,30,44.0,44.0,3.2,15.0,49.0,68.99,49.74
2016,11,10,7,45,61.5,63.0,3.35,15.5,73.5,97.72,74.94
2016,11,10,8,0,79.0,82.0,3.5,16.0,98.0,126.98,100.2
2016,11,10,8,15,90.5,100.5,3.3,16.0,123.0,153.56,123.11
2016,11,10,8,30,102.0,119.0,3.1,16.0,148.0,180.38,145.81
2016,11,10,8,45,111.5,135.5,2.9,16.5,172.0,204.01,165.18
2016,11,10,9,0,121.0,152.0,2.7,17.0,196.0,227.68,184.14
2016,11,10,9,15,323.5,139.5,2.45,17.0,274.0,328.61,266.99
2016,11,10,9,30,526.0,127.0,2.2,17.0,352.0,437.46,353.36
2016,11,10,9,45,286.5,162.0,1.95,17.5,285.5,338.16,271.78
2016,11,10,10,0,47.0,197.0,1.7,18.0,219.0,227.87,180.66
2016,11,10,10,15,190.5,205.0,1.5,18.0,303.0,323.92,258.3
2016,11,10,10,30,334.0,213.0,1.3,18.0,387.0,420.47,332.69
2016,11,10,10,45,581.0,151.0,1.1,18.5,466.5,507.29,398.25
2016,11,10,11,0,828.0,89.0,0.9,19.0,546.0,584.45,453.8
2016,11,10,11,15,720.5,123.0,0.9,19.0,525.5,550.78,426.64
2016,11,10,11,30,613.0,157.0,0.9,19.0,505.0,514.83,398.81
2016,11,10,11,45,608.5,160.0,0.9,19.5,506.5,505.38,390.64
2016,11,10,12,0,604.0,163.0,0.9,20.0,508.0,494.07,380.74
2016,11,10,12,15,715.0,127.5,1.0,20.0,532.0,503.88,388.45
2016,11,10,12,30,826.0,92.0,1.1,20.0,556.0,508.04,391.11
2016,11,10,12,45,822.5,90.0,1.2,20.5,543.0,482.51,370.15
2016,11,10,13,0,819.0,88.0,1.3,21.0,530.0,454.89,347.33
2016,11,10,13,15,809.5,86.5,1.25,21.0,510.0,423.26,321.02
2016,11,10,13,30,800.0,85.0,1.2,21.0,490.0,390.19,293.06
2016,11,10,13,45,786.0,83.5,1.15,21.5,463.5,354.27,261.9
2016,11,10,14,0,772.0,82.0,1.1,22.0,437.0,317.61,229.74
2016,11,10,14,15,752.5,79.0,1.05,22.0,404.5,277.51,195.16
2016,11,10,14,30,733.0,76.0,1.0,22.0,372.0,237.59,160.58
2016,11,10,14,45,706.0,72.5,0.95,22.0,334.5,196.2,125.55
2016,11,10,15,0,679.0,69.0,0.9,22.0,297.0,153.37,90.74
2016,11,10,15,15,639.0,64.5,0.9,21.5,256.5,112.46,60.99
2016,11,10,15,30,599.0,60.0,0.9,21.0,216.0,74.57,38.58
2016,11,10,15,45,540.0,53.5,0.9,21.0,174.0,38.2,27.57
2016,11,10,16,0,481.0,47.0,0.9,21.0,132.0,34.3,23.92
2016,11,10,16,15,386.0,37.5,0.95,20.5,92.5,28.3,18.28
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,22.01,10.83
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.25,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,4.91,0.0
2016,11,11,7,15,0.0,18.0,1.4,15.0,18.0,17.38,5.04
2016,11,11,7,30,0.0,31.0,1.5,15.0,31.0,30.34,19.02
2016,11,11,7,45,0.0,47.0,1.6,15.5,47.0,46.94,33.51
2016,11,11,8,0,0.0,63.0,1.7,16.0,63.0,63.22,47.53
2016,11,11,8,15,0.0,79.0,1.65,16.0,79.0,79.32,61.32
2016,11,11,8,30,0.0,95.0,1.6,16.0,95.0,95.31,74.82
2016,11,11,8,45,1.0,110.0,1.6,16.5,110.5,110.62,87.39
2016,11,11,9,0,2.0,125.0,1.6,17.0,126.0,125.92,99.75
2016,11,11,9,15,21.5,147.0,1.65,17.5,156.5,158.58,126.33
2016,11,11,9,30,41.0,169.0,1.7,18.0,187.0,196.65,156.84
2016,11,11,9,45,90.0,189.5,1.8,18.5,231.5,245.39,195.82
2016,11,11,10,0,139.0,210.0,1.9,19.0,276.0,299.65,238.38
2016,11,11,10,15,169.0,220.0,1.95,19.0,304.5,326.64,259.32
2016,11,11,10,30,199.0,230.0,2.0,19.0,333.0,353.32,279.96
2016,11,11,10,45,214.0,237.0,2.05,19.0,351.0,367.46,290.61
2016,11,11,11,0,229.0,244.0,2.1,19.0,369.0,380.79,300.65
2016,11,11,11,15,317.5,232.0,2.1,19.0,409.0,419.78,331.12
2016,11,11,11,30,406.0,220.0,2.1,19.0,449.0,452.87,356.51
2016,11,11,11,45,403.5,221.5,2.15,19.5,450.0,445.75,349.76
2016,11,11,12,0,401.0,223.0,2.2,20.0,451.0,437.38,342.25
2016,11,11,12,15,350.0,231.5,2.2,20.0,429.0,409.29,319.93
2016,11,11,12,30,299.0,240.0,2.2,20.0,407.0,381.98,298.29
2016,11,11,12,45,356.0,222.0,2.2,20.0,416.5,382.24,298.1
2016,11,11,13,0,413.0,204.0,2.2,20.0,426.0,378.94,294.55
2016,11,11,13,15,404.5,199.0,2.2,19.5,409.5,355.69,275.95
2016,11,11,13,30,396.0,194.0,2.2,19.0,393.0,332.75,257.33
2016,11,11,13,45,302.5,195.0,2.2,19.0,342.0,284.85,219.74
2016,11,11,14,0,209.0,196.0,2.2,19.0,291.0,244.55,188.68
2016,11,11,14,15,249.0,176.5,2.15,19.0,281.5,225.85,171.79
2016,11,11,14,30,289.0,157.0,2.1,19.0,272.0,205.42,152.85
2016,11,11,14,45,276.0,143.5,2.1,19.0,245.0,176.52,128.85
2016,11,11,15,0,263.0,130.0,2.1,19.0,218.0,148.42,106.03
2016,11,11,15,15,247.5,114.0,2.0,18.5,187.5,118.97,83.42
2016,11,11,15,30,232.0,98.0,1.9,18.0,157.0,90.81,63.68
2016,11,11,15,45,210.0,80.5,1.8,18.0,126.5,63.27,49.75
2016,11,11,16,0,188.0,63.0,1.7,18.0,96.0,50.41,38.12
2016,11,11,16,15,143.5,46.0,1.55,17.5,67.0,37.49,26.26
2016,11,11,16,30,99.0,29.0,1.4,17.0,38.0,24.14,12.17
2016,11,11,16,45,49.5,14.5,1.25,16.5,19.0,14.25,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,13.76,0.0
2016,11,12,7,15,189.0,24.0,1.65,15.0,46.5,95.65,44.74
2016,11,12,7,30,378.0,34.0,1.6,15.0,79.0,181.24,132.08
2016,11,12,7,45,462.5,41.5,1.6,15.5,120.0,233.51,179.05
2016,11,12,8,0,547.0,49.0,1.6,16.0,161.0,290.58,228.05
2016,11,12,8,15,598.5,54.0,1.5,16.0,202.5,334.44,266.05
2016,11,12,8,30,650.0,59.0,1.4,16.0,244.0,379.73,304.0
2016,11,12,8,45,687.0,62.5,1.3,16.5,284.0,415.56,332.82
2016,11,12,9,0,724.0,66.0,1.2,17.0,324.0,452.98,361.75
2016,11,12,9,15,748.0,68.5,1.15,17.0,359.5,481.71,384.03
2016,11,12,9,30,772.0,71.0,1.1,17.0,395.0,508.95,404.59
2016,11,12,9,45,794.0,71.5,1.1,17.5,426.5,531.1,420.42
2016,11,12,10,0,816.0,72.0,1.1,18.0,458.0,551.22,434.37
2016,11,12,10,15,606.0,134.0,1.15,18.0,428.5,501.03,394.62
2016,11,12,10,30,396.0,196.0,1.2,18.0,399.0,436.35,343.85
2016,11,12,10,45,368.0,209.5,1.25,18.5,403.5,432.23,339.92
2016,11,12,11,0,340.0,223.0,1.3,19.0,408.0,426.7,334.45
2016,11,12,11,15,341.0,227.5,1.4,19.0,416.0,427.59,335.03
2016,11,12,11,30,342.0,232.0,1.5,19.0,424.0,427.27,334.6
2016,11,12,11,45,602.0,155.5,1.65,19.0,494.0,492.96,386.67
2016,11,12,12,0,862.0,79.0,1.8,19.0,564.0,544.81,426.59
2016,11,12,12,15,860.0,78.5,2.0,19.0,559.0,526.17,411.64
2016,11,12,12,30,858.0,78.0,2.2,19.0,554.0,505.03,394.81
2016,11,12,12,45,847.0,79.0,2.45,19.0,540.0,478.71,373.61
2016,11,12,13,0,836.0,80.0,2.7,19.0,526.0,449.28,349.41
2016,11,12,13,15,827.5,79.0,2.8,19.0,506.5,418.29,323.01
2016,11,12,13,30,819.0,78.0,2.9,19.0,487.0,385.72,294.73
2016,11,12,13,45,806.5,76.0,3.0,19.0,460.5,349.44,262.94
2016,11,12,14,0,794.0,74.0,3.1,19.0,434.0,312.26,229.82
2016,11,12,14,15,775.0,72.0,3.15,19.0,401.5,272.65,194.46
2016,11,12,14,30,756.0,70.0,3.2,19.0,369.0,233.1,159.1
2016,11,12,14,45,730.5,66.5,3.3,19.0,332.0,191.28,122.76
2016,11,12,15,0,705.0,63.0,3.4,19.0,295.0,150.6,89.0
2016,11,12,15,15,665.5,59.0,3.6,18.5,254.5,109.56,58.98
2016,11,12,15,30,626.0,55.0,3.8,18.0,214.0,68.47,34.48
2016,11,12,15,45,565.0,49.0,4.0,18.0,171.5,33.89,24.12
2016,11,12,16,0,504.0,43.0,4.2,18.0,129.0,31.05,21.33
2016,11,12,16,15,402.5,34.5,4.3,17.5,90.0,25.82,16.28
2016,11,12,16,30,301.0,26.0,4.4,17.0,51.0,20.37,8.95
2016,11,12,16,45,150.5,13.0,4.5,16.5,25.5,12.78,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,49.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,99.0,11.0,0.9,14.0,13.0,36.42,0.0
2016,11,13,7,15,237.0,22.5,0.7,14.0,45.0,107.47,43.82
2016,11,13,7,30,375.0,34.0,0.5,14.0,77.0,178.83,129.1
2016,11,13,7,45,457.0,42.5,0.35,14.5,118.0,230.89,175.49
2016,11,13,8,0,539.0,51.0,0.2,15.0,159.0,287.61,222.81
2016,11,13,8,15,592.0,56.5,0.3,15.0,201.0,332.29,261.1
2016,11,13,8,30,645.0,62.0,0.4,15.0,243.0,378.47,299.67
2016,11,13,8,45,682.0,66.0,0.55,15.5,283.0,416.17,330.56
2016,11,13,9,0,719.0,70.0,0.7,16.0,323.0,452.07,359.33
2016,11,13,9,15,743.5,73.0,0.8,16.0,359.0,481.44,382.82
2016,11,13,9,30,768.0,76.0,0.9,16.0,395.0,509.34,404.75
2016,11,13,9,45,785.5,78.0,1.0,16.5,425.5,530.5,420.48
2016,11,13,10,0,803.0,80.0,1.1,17.0,456.0,549.51,434.32
2016,11,13,10,15,815.0,81.5,1.15,17.0,480.5,562.47,443.89
2016,11,13,10,30,827.0,83.0,1.2,17.0,505.0,572.86,451.42
2016,11,13,10,45,834.5,84.5,1.25,17.5,522.5,577.94,454.06
2016,11,13,11,0,842.0,86.0,1.3,18.0,540.0,580.23,454.54
2016,11,13,11,15,846.5,86.5,1.4,18.0,550.0,576.92,451.99
2016,11,13,11,30,851.0,87.0,1.5,18.0,560.0,570.77,447.2
2016,11,13,11,45,853.5,86.5,1.6,18.5,563.0,559.67,437.73
2016,11,13,12,0,856.0,86.0,1.7,19.0,566.0,545.81,426.01
2016,11,13,12,15,854.5,86.0,1.75,19.0,560.5,527.69,411.38
2016,11,13,12,30,853.0,86.0,1.8,19.0,555.0,507.06,394.52
2016,11,13,12,45,631.5,143.5,1.85,19.0,486.5,435.86,338.98
2016,11,13,13,0,410.0,201.0,1.9,19.0,418.0,372.15,289.46
2016,11,13,13,15,623.5,139.5,1.85,19.0,455.0,388.32,299.46
2016,11,13,13,30,837.0,78.0,1.8,19.0,492.0,390.07,295.76
2016,11,13,13,45,825.0,76.0,1.8,19.5,465.5,353.42,263.2
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,315.8,229.57
2016,11,13,14,15,793.5,71.5,1.75,19.5,406.0,274.96,193.99
2016,11,13,14,30,774.0,69.0,1.7,19.0,373.0,234.19,158.29
2016,11,13,14,45,747.0,66.0,1.7,19.0,335.5,191.91,121.94
2016,11,13,15,0,720.0,63.0,1.7,19.0,298.0,150.87,88.3
2016,11,13,15,15,680.5,58.5,1.7,18.5,256.5,108.84,57.91
2016,11,13,15,30,641.0,54.0,1.7,18.0,215.0,69.77,35.76
2016,11,13,15,45,579.5,48.5,1.7,18.0,172.5,33.63,23.89
2016,11,13,16,0,518.0,43.0,1.7,18.0,130.0,31.21,21.48
2016,11,13,16,15,417.0,34.0,1.65,17.5,90.0,25.51,15.99
2016,11,13,16,30,316.0,25.0,1.6,17.0,50.0,19.54,7.92
2016,11,13,16,45,158.0,12.5,1.55,16.5,25.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,11,14,7,0,106.0,10.0,2.2,13.0,11.0,36.9,0.0
2016,11,14,7,15,252.0,21.0,2.15,13.5,43.5,108.68,35.6
2016,11,14,7,30,398.0,32.0,2.1,14.0,76.0,182.92,131.55
2016,11,14,7,45,483.0,40.0,2.1,14.5,118.0,235.9,180.56
2016,11,14,8,0,568.0,48.0,2.1,15.0,160.0,293.76,230.8
2016,11,14,8,15,620.5,53.0,2.0,15.0,202.5,338.28,269.95
2016,11,14,8,30,673.0,58.0,1.9,15.0,245.0,382.31,307.56
2016,11,14,8,45,336.5,76.5,1.8,15.5,170.0,255.59,207.54
2016,11,14,9,0,0.0,95.0,1.7,16.0,95.0,93.43,72.97
2016,11,14,9,15,8.5,124.0,1.55,16.0,127.5,127.45,101.42
2016,11,14,9,30,17.0,153.0,1.4,16.0,160.0,161.67,129.3
2016,11,14,9,45,40.0,174.0,1.3,16.5,192.5,200.2,160.17
2016,11,14,10,0,63.0,195.0,1.2,17.0,225.0,234.51,187.06
2016,11,14,10,15,99.0,210.5,1.05,17.0,259.5,270.32,215.16
2016,11,14,10,30,135.0,226.0,0.9,17.0,294.0,310.32,245.9
2016,11,14,10,45,309.0,206.0,0.8,17.5,369.5,392.03,309.31
2016,11,14,11,0,483.0,186.0,0.7,18.0,445.0,472.48,368.89
2016,11,14,11,15,670.0,136.5,0.6,18.0,502.5,525.48,407.56
2016,11,14,11,30,857.0,87.0,0.5,18.0,560.0,571.19,439.86
2016,11,14,11,45,857.5,87.5,0.4,18.5,562.5,559.98,428.33
2016,11,14,12,0,858.0,88.0,0.3,19.0,565.0,546.05,415.39
2016,11,14,12,15,585.5,159.5,0.4,19.0,484.0,459.36,351.2
2016,11,14,12,30,313.0,231.0,0.5,19.0,403.0,377.28,289.98
2016,11,14,12,45,201.5,231.5,0.6,19.0,341.5,315.49,243.95
2016,11,14,13,0,90.0,232.0,0.7,19.0,280.0,259.8,201.79
2016,11,14,13,15,88.0,224.0,0.9,19.0,269.5,247.31,192.7
2016,11,14,13,30,86.0,216.0,1.1,19.0,259.0,234.73,183.08
2016,11,14,13,45,98.5,204.5,1.35,19.0,251.0,223.9,174.49
2016,11,14,14,0,111.0,193.0,1.6,19.0,243.0,210.26,163.34
2016,11,14,14,15,107.0,179.5,1.75,19.0,224.5,190.8,147.63
2016,11,14,14,30,103.0,166.0,1.9,19.0,206.0,171.54,131.99
2016,11,14,14,45,402.5,116.5,2.1,19.0,250.0,171.03,119.17
2016,11,14,15,0,702.0,67.0,2.3,19.0,294.0,147.69,86.62
2016,11,14,15,15,660.5,62.5,2.5,18.5,253.0,106.21,56.85
2016,11,14,15,30,619.0,58.0,2.7,18.0,212.0,67.85,35.37
2016,11,14,15,45,555.0,51.5,2.9,17.5,169.0,36.37,26.31
2016,11,14,16,0,491.0,45.0,3.1,17.0,126.0,33.19,23.24
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.0,27.08,17.32
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,20.68,8.2
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,12.78,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.5,2.25,14.5,36.5,86.18,18.12
2016,11,15,7,30,413.0,29.0,2.4,15.0,73.0,183.09,129.75
2016,11,15,7,45,492.0,36.0,2.55,15.5,113.0,232.79,176.94
2016,11,15,8,0,571.0,43.0,2.7,16.0,153.0,284.72,222.79
2016,11,15,8,15,622.0,47.5,2.7,16.0,194.5,328.34,261.58
2016,11,15,8,30,673.0,52.0,2.7,16.0,236.0,373.2,300.32
2016,11,15,8,45,359.5,94.0,2.75,16.0,194.0,285.46,231.83
2016,11,15,9,0,46.0,136.0,2.8,16.0,152.0,165.16,132.83
2016,11,15,9,15,413.5,100.0,2.9,16.0,267.5,332.23,272.14
2016,11,15,9,30,781.0,64.0,3.0,16.0,383.0,497.39,404.7
2016,11,15,9,45,769.5,74.5,3.15,16.5,408.5,512.09,414.87
2016,11,15,10,0,758.0,85.0,3.3,17.0,434.0,523.77,423.14
2016,11,15,10,15,525.0,147.5,3.4,17.0,395.5,460.01,371.16
2016,11,15,10,30,292.0,210.0,3.5,17.0,357.0,387.35,311.5
2016,11,15,10,45,195.0,223.5,3.6,17.0,323.0,339.74,272.83
2016,11,15,11,0,98.0,237.0,3.7,17.0,289.0,292.36,233.83
2016,11,15,11,15,109.5,243.0,3.85,17.0,302.5,302.81,242.22
2016,11,15,11,30,121.0,249.0,4.0,17.0,316.0,315.37,252.07
2016,11,15,11,45,69.0,226.5,4.2,17.0,265.0,259.29,206.89
2016,11,15,12,0,17.0,204.0,4.4,17.0,214.0,206.41,164.03
2016,11,15,12,15,8.5,170.5,4.65,17.0,175.5,169.01,133.87
2016,11,15,12,30,0.0,137.0,4.9,17.0,137.0,132.26,103.97
2016,11,15,12,45,0.0,134.5,5.15,17.0,134.5,129.69,101.99
2016,11,15,13,0,0.0,132.0,5.4,17.0,132.0,127.12,100.0
2016,11,15,13,15,93.5,173.5,5.45,17.0,219.5,202.46,161.17
2016,11,15,13,30,187.0,215.0,5.5,17.0,307.0,270.11,214.36
2016,11,15,13,45,93.5,156.5,5.6,17.0,202.5,177.83,140.33
2016,11,15,14,0,0.0,98.0,5.7,17.0,98.0,94.3,73.36
2016,11,15,14,15,20.5,125.5,5.65,16.5,133.5,124.64,98.31
2016,11,15,14,30,41.0,153.0,5.6,16.0,169.0,149.06,118.04
2016,11,15,14,45,37.5,138.5,5.6,16.0,152.0,132.44,104.31
2016,11,15,15,0,34.0,124.0,5.6,16.0,135.0,116.12,90.87
2016,11,15,15,15,29.5,107.5,5.5,15.5,116.5,98.46,76.52
2016,11,15,15,30,25.0,91.0,5.4,15.0,98.0,81.29,62.6
2016,11,15,15,45,16.5,73.5,5.3,15.0,78.0,66.91,53.47
2016,11,15,16,0,8.0,56.0,5.2,15.0,58.0,51.54,39.39
2016,11,15,16,15,4.0,38.5,4.95,14.5,39.5,35.98,24.95
2016,11,15,16,30,0.0,21.0,4.7,14.0,21.0,20.18,7.36
2016,11,15,16,45,0.0,10.5,4.5,14.0,10.5,10.32,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,206.0,15.5,5.0,11.5,37.0,86.15,7.16
2016,11,16,7,30,412.0,31.0,5.2,12.0,74.0,183.52,130.55
2016,11,16,7,45,502.0,38.5,5.45,12.5,116.0,237.55,183.05
2016,11,16,8,0,592.0,46.0,5.7,13.0,158.0,296.74,236.04
2016,11,16,8,15,645.5,51.0,5.85,13.0,201.5,339.75,275.72
2016,11,16,8,30,699.0,56.0,6.0,13.0,245.0,386.83,317.8
2016,11,16,8,45,733.5,60.0,6.2,13.5,285.5,424.62,350.8
2016,11,16,9,0,768.0,64.0,6.4,14.0,326.0,461.87,382.43
2016,11,16,9,15,791.5,66.5,6.45,14.0,362.5,490.89,407.2
2016,11,16,9,30,815.0,69.0,6.5,14.0,399.0,518.28,430.09
2016,11,16,9,45,831.0,71.0,6.55,14.5,429.5,539.13,446.43
2016,11,16,10,0,847.0,73.0,6.6,15.0,460.0,557.69,460.54
2016,11,16,10,15,858.0,74.5,6.6,15.0,484.5,570.39,470.46
2016,11,16,10,30,869.0,76.0,6.6,15.0,509.0,580.4,478.02
2016,11,16,10,45,872.0,78.5,6.65,15.0,525.5,584.11,480.45
2016,11,16,11,0,875.0,81.0,6.7,15.0,542.0,584.9,480.44
2016,11,16,11,15,878.5,81.5,6.75,15.0,552.0,579.96,475.81
2016,11,16,11,30,882.0,82.0,6.8,15.0,562.0,573.41,469.72
2016,11,16,11,45,875.5,84.5,6.85,15.0,563.0,561.02,458.72
2016,11,16,12,0,869.0,87.0,6.9,15.0,564.0,545.31,444.89
2016,11,16,12,15,866.5,87.0,6.9,15.0,559.0,526.62,428.4
2016,11,16,12,30,864.0,87.0,6.9,15.0,554.0,505.43,409.59
2016,11,16,12,45,652.0,138.0,6.9,15.0,486.0,434.23,350.47
2016,11,16,13,0,440.0,189.0,6.9,15.0,418.0,370.2,297.67
2016,11,16,13,15,638.0,135.5,6.85,15.0,453.0,384.98,306.63
2016,11,16,13,30,836.0,82.0,6.8,15.0,488.0,386.49,302.54
2016,11,16,13,45,819.0,81.0,6.8,15.0,460.5,349.43,268.61
2016,11,16,14,0,802.0,80.0,6.8,15.0,433.0,311.75,233.82
2016,11,16,14,15,782.0,77.5,6.75,14.5,400.0,271.53,197.17
2016,11,16,14,30,762.0,75.0,6.7,14.0,367.0,231.45,160.7
2016,11,16,14,45,728.0,72.5,6.65,14.0,328.5,189.32,123.65
2016,11,16,15,0,694.0,70.0,6.6,14.0,290.0,146.12,87.81
2016,11,16,15,15,651.0,65.0,6.5,13.5,248.5,104.73,57.78
2016,11,16,15,30,608.0,60.0,6.4,13.0,207.0,66.62,36.57
2016,11,16,15,45,534.0,54.0,6.35,13.0,164.0,38.91,29.04
2016,11,16,16,0,460.0,48.0,6.3,13.0,121.0,36.36,26.36
2016,11,16,16,15,351.5,37.0,6.1,12.5,82.5,28.86,19.0
2016,11,16,16,30,243.0,26.0,5.9,12.0,44.0,20.98,7.26
2016,11,16,16,45,121.5,13.0,5.7,12.0,22.0,12.78,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,2.0,9.0,35.0,83.66,0.0
2016,11,17,7,30,412.0,29.0,2.0,9.0,70.0,179.97,126.97
2016,11,17,7,45,501.0,36.5,2.05,9.5,111.5,233.16,179.55
2016,11,17,8,0,590.0,44.0,2.1,10.0,153.0,288.9,229.37
2016,11,17,8,15,644.0,48.5,2.1,10.5,196.0,334.09,269.76
2016,11,17,8,30,698.0,53.0,2.1,11.0,239.0,380.57,309.92
2016,11,17,8,45,735.5,56.0,2.1,11.5,280.0,418.49,342.05
2016,11,17,9,0,773.0,59.0,2.1,12.0,321.0,456.02,372.82
2016,11,17,9,15,797.5,61.5,2.05,12.0,357.5,485.57,396.95
2016,11,17,9,30,822.0,64.0,2.0,12.0,394.0,513.54,419.2
2016,11,17,9,45,840.5,65.5,1.95,12.5,425.5,535.28,435.28
2016,11,17,10,0,859.0,67.0,1.9,13.0,457.0,552.69,447.62
2016,11,17,10,15,870.5,68.0,1.85,13.5,481.5,565.44,456.02
2016,11,17,10,30,882.0,69.0,1.8,14.0,506.0,575.52,462.13
2016,11,17,10,45,891.0,69.5,1.75,14.5,524.0,580.83,464.44
2016,11,17,11,0,900.0,70.0,1.7,15.0,542.0,583.24,464.4
2016,11,17,11,15,904.0,70.5,1.6,15.0,552.0,579.86,460.46
2016,11,17,11,30,908.0,71.0,1.5,15.0,562.0,573.51,454.16
2016,11,17,11,45,910.0,71.0,1.45,15.0,565.0,562.61,444.6
2016,11,17,12,0,912.0,71.0,1.4,15.0,568.0,548.8,432.68
2016,11,17,12,15,909.5,70.5,1.35,15.0,562.5,529.37,416.3
2016,11,17,12,30,907.0,70.0,1.3,15.0,557.0,507.33,397.66
2016,11,17,12,45,902.0,69.5,1.3,15.5,544.0,481.64,375.41
2016,11,17,13,0,897.0,69.0,1.3,16.0,531.0,453.69,351.0
2016,11,17,13,15,888.5,68.0,1.35,16.0,511.0,421.74,323.86
2016,11,17,13,30,880.0,67.0,1.4,16.0,491.0,388.04,294.64
2016,11,17,13,45,866.0,65.5,1.45,16.0,464.0,350.49,261.77
2016,11,17,14,0,852.0,64.0,1.5,16.0,437.0,311.95,227.47
2016,11,17,14,15,833.5,62.0,1.5,15.5,404.0,268.42,189.15
2016,11,17,14,30,815.0,60.0,1.5,15.0,371.0,227.2,152.52
2016,11,17,14,45,788.5,57.5,1.55,15.0,333.0,184.28,115.26
2016,11,17,15,0,762.0,55.0,1.6,15.0,295.0,142.43,80.94
2016,11,17,15,15,722.5,51.5,1.5,15.0,253.5,99.98,50.72
2016,11,17,15,30,683.0,48.0,1.4,15.0,212.0,60.37,29.82
2016,11,17,15,45,622.0,42.5,1.35,15.0,169.0,31.81,22.56
2016,11,17,16,0,561.0,37.0,1.3,15.0,126.0,28.86,19.63
2016,11,17,16,15,456.0,29.5,1.3,14.5,86.0,23.85,14.58
2016,11,17,16,30,351.0,22.0,1.3,14.0,46.0,18.69,5.11
2016,11,17,16,45,175.5,11.0,1.3,14.0,23.0,10.81,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,15.0,3.65,9.5,32.5,77.21,0.0
2016,11,18,7,30,370.0,30.0,3.7,10.0,65.0,166.32,115.25
2016,11,18,7,45,461.5,38.5,3.8,10.5,106.5,219.82,168.77
2016,11,18,8,0,553.0,47.0,3.9,11.0,148.0,278.74,221.33
2016,11,18,8,15,610.0,53.0,3.8,11.5,191.0,325.05,262.84
2016,11,18,8,30,667.0,59.0,3.7,12.0,234.0,373.09,304.55
2016,11,18,8,45,705.0,63.0,3.65,12.5,274.5,409.28,335.67
2016,11,18,9,0,743.0,67.0,3.6,13.0,315.0,447.41,367.27
2016,11,18,9,15,768.0,70.0,3.85,13.5,351.5,477.13,391.77
2016,11,18,9,30,793.0,73.0,4.1,14.0,388.0,505.34,414.45
2016,11,18,9,45,816.0,73.5,4.35,14.5,420.0,527.97,432.52
2016,11,18,10,0,839.0,74.0,4.6,15.0,452.0,548.52,448.6
2016,11,18,10,15,850.0,76.0,4.7,15.0,476.0,561.69,458.98
2016,11,18,10,30,861.0,78.0,4.8,15.0,500.0,572.19,467.08
2016,11,18,10,45,867.5,79.0,4.95,15.5,517.0,576.3,469.28
2016,11,18,11,0,874.0,80.0,5.1,16.0,534.0,577.55,469.08
2016,11,18,11,15,876.5,80.5,5.25,16.0,544.0,572.17,464.48
2016,11,18,11,30,879.0,81.0,5.4,16.0,554.0,565.19,458.41
2016,11,18,11,45,879.0,81.0,5.55,16.5,555.5,553.52,447.59
2016,11,18,12,0,879.0,81.0,5.7,17.0,557.0,539.1,434.41
2016,11,18,12,15,653.5,140.5,5.85,17.0,492.5,467.6,375.95
