Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,428.0,200.0,6.0,17.0,428.0,399.94,320.64
2016,11,18,12,45,647.5,139.0,6.15,17.0,475.0,429.53,343.26
2016,11,18,13,0,867.0,78.0,6.3,17.0,522.0,445.96,353.4
2016,11,18,13,15,858.5,76.5,6.35,17.0,502.5,414.11,324.87
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,380.63,294.53
2016,11,18,13,45,838.5,73.0,6.5,17.0,456.5,344.22,261.34
2016,11,18,14,0,827.0,71.0,6.6,17.0,430.0,306.77,226.8
2016,11,18,14,15,808.0,69.0,6.55,17.0,398.0,266.58,189.93
2016,11,18,14,30,789.0,67.0,6.5,17.0,366.0,226.36,153.27
2016,11,18,14,45,762.5,64.0,6.5,17.0,328.5,184.18,116.31
2016,11,18,15,0,736.0,61.0,6.5,17.0,291.0,143.14,82.57
2016,11,18,15,15,695.0,56.5,6.35,16.5,249.5,100.99,52.77
2016,11,18,15,30,654.0,52.0,6.2,16.0,208.0,61.89,32.26
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,32.61,23.15
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,30.12,20.64
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,24.31,14.84
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,18.22,4.07
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,11.3,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,5.3,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,10.6,2.34
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,18.33,9.49
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,26.06,16.31
2016,11,19,8,15,0.0,36.0,8.85,14.0,36.0,34.76,23.91
2016,11,19,8,30,0.0,45.0,8.8,14.0,45.0,43.46,31.47
2016,11,19,8,45,0.0,53.0,8.75,14.5,53.0,51.2,38.06
2016,11,19,9,0,0.0,61.0,8.7,15.0,61.0,58.95,44.56
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,53.14,39.59
2016,11,19,9,30,0.0,49.0,8.6,15.0,49.0,47.33,34.61
2016,11,19,9,45,0.0,45.0,8.55,15.0,45.0,43.47,31.27
2016,11,19,10,0,0.0,41.0,8.5,15.0,41.0,39.6,27.94
2016,11,19,10,15,49.5,127.5,8.45,15.0,152.0,154.64,125.16
2016,11,19,10,30,99.0,214.0,8.4,15.0,263.0,271.5,221.86
2016,11,19,10,45,49.5,166.5,8.4,15.5,191.0,193.46,156.46
2016,11,19,11,0,0.0,119.0,8.4,16.0,119.0,115.53,90.94
2016,11,19,11,15,0.0,75.5,8.3,16.0,75.5,73.02,55.56
2016,11,19,11,30,0.0,32.0,8.2,16.0,32.0,30.91,20.33
2016,11,19,11,45,0.0,93.5,8.1,16.0,93.5,90.47,70.07
2016,11,19,12,0,0.0,155.0,8.0,16.0,155.0,150.01,119.29
2016,11,19,12,15,0.0,136.0,7.9,16.0,136.0,131.45,103.97
2016,11,19,12,30,0.0,117.0,7.8,16.0,117.0,113.04,88.79
2016,11,19,12,45,0.0,108.5,7.75,16.0,108.5,104.8,82.03
2016,11,19,13,0,0.0,100.0,7.7,16.0,100.0,96.59,75.29
2016,11,19,13,15,0.0,62.5,7.65,16.0,62.5,60.42,45.16
2016,11,19,13,30,0.0,25.0,7.6,16.0,25.0,24.14,14.73
2016,11,19,13,45,0.0,27.5,7.55,16.0,27.5,26.55,16.8
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,28.96,18.87
2016,11,19,14,15,15.5,87.5,7.4,16.0,93.5,87.26,67.55
2016,11,19,14,30,31.0,145.0,7.3,16.0,157.0,139.49,110.63
2016,11,19,14,45,27.5,131.5,7.2,16.0,141.0,124.27,98.03
2016,11,19,15,0,24.0,118.0,7.1,16.0,125.0,109.32,85.69
2016,11,19,15,15,18.5,101.5,6.95,15.5,107.0,94.81,73.93
2016,11,19,15,30,13.0,85.0,6.8,15.0,89.0,78.19,60.29
2016,11,19,15,45,6.5,68.5,6.65,15.0,70.5,62.65,49.62
2016,11,19,16,0,0.0,52.0,6.5,15.0,52.0,48.04,36.17
2016,11,19,16,15,0.0,35.0,6.4,15.0,35.0,32.86,21.88
2016,11,19,16,30,0.0,18.0,6.3,15.0,18.0,17.38,2.82
2016,11,19,16,45,0.0,9.0,6.2,15.0,9.0,8.85,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,2.8,13.0,4.5,4.33,0.0
2016,11,20,7,30,0.0,9.0,2.8,13.0,9.0,8.67,0.79
2016,11,20,7,45,0.0,15.0,2.8,13.5,15.0,14.46,6.32
2016,11,20,8,0,0.0,21.0,2.8,14.0,21.0,20.26,11.45
2016,11,20,8,15,0.0,28.0,2.8,14.0,28.0,27.02,17.38
2016,11,20,8,30,0.0,35.0,2.8,14.0,35.0,33.79,23.27
2016,11,20,8,45,0.0,41.0,2.85,14.5,41.0,39.59,28.22
2016,11,20,9,0,0.0,47.0,2.9,15.0,47.0,45.39,33.09
2016,11,20,9,15,0.0,53.0,2.9,15.0,53.0,51.2,37.98
2016,11,20,9,30,0.0,59.0,2.9,15.0,59.0,57.01,42.84
2016,11,20,9,45,0.0,103.0,2.95,15.0,103.0,100.52,79.28
2016,11,20,10,0,0.0,147.0,3.0,15.0,147.0,144.89,115.9
2016,11,20,10,15,30.5,176.0,3.0,15.0,190.5,194.59,156.86
2016,11,20,10,30,61.0,205.0,3.0,15.0,234.0,240.73,194.35
2016,11,20,10,45,68.0,214.5,3.0,15.0,248.0,253.05,203.99
2016,11,20,11,0,75.0,224.0,3.0,15.0,262.0,265.06,213.44
2016,11,20,11,15,165.0,228.5,2.75,15.0,315.0,320.16,257.99
2016,11,20,11,30,255.0,233.0,2.5,15.0,368.0,372.67,299.31
2016,11,20,11,45,127.5,172.0,2.3,15.0,239.5,237.63,190.88
2016,11,20,12,0,0.0,111.0,2.1,15.0,111.0,107.4,83.98
2016,11,20,12,15,3.0,144.5,1.9,15.0,146.5,141.12,111.9
2016,11,20,12,30,6.0,178.0,1.7,15.0,182.0,174.32,138.83
2016,11,20,12,45,3.0,103.0,1.5,15.0,105.0,100.86,78.72
2016,11,20,13,0,0.0,28.0,1.3,15.0,28.0,27.04,17.24
2016,11,20,13,15,228.5,96.0,1.2,15.0,204.0,180.44,142.63
2016,11,20,13,30,457.0,164.0,1.1,15.0,380.0,316.67,245.93
2016,11,20,13,45,293.0,174.5,1.05,15.0,310.5,255.97,198.23
2016,11,20,14,0,129.0,185.0,1.0,15.0,241.0,206.5,161.63
2016,11,20,14,15,110.5,170.0,0.9,15.0,215.5,181.64,141.72
2016,11,20,14,30,92.0,155.0,0.8,15.0,190.0,160.4,124.74
2016,11,20,14,45,390.0,109.5,0.75,15.0,233.0,157.62,109.67
2016,11,20,15,0,688.0,64.0,0.7,15.0,276.0,134.73,77.68
2016,11,20,15,15,645.0,59.5,0.55,15.0,235.5,94.63,49.88
2016,11,20,15,30,602.0,55.0,0.4,15.0,195.0,57.75,31.06
2016,11,20,15,45,540.5,48.0,0.3,15.0,154.5,34.12,24.6
2016,11,20,16,0,479.0,41.0,0.2,15.0,114.0,30.34,20.92
2016,11,20,16,15,365.5,32.0,0.25,14.5,76.5,24.52,14.98
2016,11,20,16,30,252.0,23.0,0.3,14.0,39.0,18.43,2.56
2016,11,20,16,45,126.0,11.5,0.35,14.0,19.5,11.3,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,11.5,29.0,62.1,0.0
2016,11,21,7,30,363.0,27.0,4.2,12.0,58.0,156.77,99.82
2016,11,21,7,45,461.0,34.0,4.35,12.5,98.0,209.92,157.71
2016,11,21,8,0,559.0,41.0,4.5,13.0,138.0,265.79,207.93
2016,11,21,8,15,616.5,46.5,4.55,13.0,179.5,311.75,249.84
2016,11,21,8,30,674.0,52.0,4.6,13.0,221.0,359.35,292.17
2016,11,21,8,45,712.5,55.0,4.7,13.5,261.0,396.66,324.76
2016,11,21,9,0,751.0,58.0,4.8,14.0,301.0,433.7,356.18
2016,11,21,9,15,776.5,61.0,4.8,14.0,337.0,463.61,381.58
2016,11,21,9,30,802.0,64.0,4.8,14.0,373.0,492.07,405.18
2016,11,21,9,45,806.0,69.5,4.85,14.0,402.0,510.14,420.02
2016,11,21,10,0,810.0,75.0,4.9,14.0,431.0,525.67,432.48
2016,11,21,10,15,823.0,76.5,4.9,14.0,455.5,539.19,443.07
2016,11,21,10,30,836.0,78.0,4.9,14.0,480.0,550.16,451.4
2016,11,21,10,45,845.0,79.0,4.95,14.5,498.0,555.72,454.55
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,558.5,455.33
2016,11,21,11,15,859.0,80.5,4.95,15.0,526.5,555.71,452.21
2016,11,21,11,30,864.0,81.0,4.9,15.0,537.0,550.09,446.69
2016,11,21,11,45,866.5,81.0,4.9,15.5,540.0,539.78,436.63
2016,11,21,12,0,869.0,81.0,4.9,16.0,543.0,526.7,424.21
2016,11,21,12,15,867.5,80.5,4.9,16.0,538.5,508.42,408.27
2016,11,21,12,30,866.0,80.0,4.9,16.0,534.0,487.62,390.02
2016,11,21,12,45,865.0,78.0,4.9,16.0,522.5,463.14,368.47
2016,11,21,13,0,864.0,76.0,4.9,16.0,511.0,436.34,344.58
2016,11,21,13,15,855.0,75.0,4.9,16.0,491.5,405.17,316.74
2016,11,21,13,30,846.0,74.0,4.9,16.0,472.0,372.4,287.04
2016,11,21,13,45,831.5,72.5,4.95,16.0,445.5,335.94,253.98
2016,11,21,14,0,817.0,71.0,5.0,16.0,419.0,298.66,219.79
2016,11,21,14,15,797.0,69.0,5.0,15.5,386.5,258.95,183.89
2016,11,21,14,30,777.0,67.0,5.0,15.0,354.0,219.3,148.19
2016,11,21,14,45,746.5,64.0,5.0,15.0,317.0,177.33,111.72
2016,11,21,15,0,716.0,61.0,5.0,15.0,280.0,136.86,78.87
2016,11,21,15,15,673.0,57.0,4.9,14.5,239.0,96.34,50.85
2016,11,21,15,30,630.0,53.0,4.8,14.0,198.0,55.91,29.6
2016,11,21,15,45,559.0,47.0,4.7,14.0,156.0,33.37,23.94
2016,11,21,16,0,488.0,41.0,4.6,14.0,114.0,30.46,20.97
2016,11,21,16,15,372.0,31.5,4.45,13.5,76.0,24.15,14.57
2016,11,21,16,30,256.0,22.0,4.3,13.0,38.0,17.52,1.28
2016,11,21,16,45,128.0,11.0,4.15,13.0,19.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,88.5,14.5,1.15,11.0,22.0,37.79,0.0
2016,11,22,7,30,177.0,29.0,1.2,11.0,44.0,100.54,61.28
2016,11,22,7,45,239.5,43.0,1.25,11.5,76.0,143.3,107.33
2016,11,22,8,0,302.0,57.0,1.3,12.0,108.0,188.58,147.35
2016,11,22,8,15,339.5,70.0,1.4,12.0,142.5,225.97,180.68
2016,11,22,8,30,377.0,83.0,1.5,12.0,177.0,264.66,214.44
2016,11,22,8,45,399.5,95.0,1.6,12.5,210.0,296.29,241.4
2016,11,22,9,0,422.0,107.0,1.7,13.0,243.0,327.76,267.5
2016,11,22,9,15,449.0,113.0,1.75,13.0,272.5,354.47,289.69
2016,11,22,9,30,476.0,119.0,1.8,13.0,302.0,380.78,311.13
2016,11,22,9,45,450.0,136.0,1.9,13.5,320.0,390.26,318.03
2016,11,22,10,0,424.0,153.0,2.0,14.0,338.0,397.32,322.78
2016,11,22,10,15,473.0,152.0,2.05,14.0,369.0,424.28,344.18
2016,11,22,10,30,522.0,151.0,2.1,14.0,400.0,450.26,364.46
2016,11,22,10,45,473.0,169.0,2.15,14.5,401.0,440.49,355.21
2016,11,22,11,0,424.0,187.0,2.2,15.0,402.0,428.81,344.62
2016,11,22,11,15,477.0,178.0,2.2,15.0,424.5,443.98,356.39
2016,11,22,11,30,530.0,169.0,2.2,15.0,447.0,456.95,366.07
2016,11,22,11,45,490.0,180.5,2.25,15.0,438.5,439.08,351.22
2016,11,22,12,0,450.0,192.0,2.3,15.0,430.0,420.49,335.91
2016,11,22,12,15,450.5,190.0,2.3,15.0,426.5,408.32,325.67
2016,11,22,12,30,451.0,188.0,2.3,15.0,423.0,394.81,314.16
2016,11,22,12,45,459.5,181.0,2.3,15.0,416.0,378.78,300.51
2016,11,22,13,0,468.0,174.0,2.3,15.0,409.0,361.14,285.27
2016,11,22,13,15,426.0,175.0,2.35,15.0,382.5,329.78,259.39
2016,11,22,13,30,384.0,176.0,2.4,15.0,356.0,300.54,235.17
2016,11,22,13,45,449.5,152.5,2.45,15.0,351.5,283.88,218.9
2016,11,22,14,0,515.0,129.0,2.5,15.0,347.0,262.63,197.84
2016,11,22,14,15,528.0,115.5,2.55,14.5,324.0,231.83,170.04
2016,11,22,14,30,541.0,102.0,2.6,14.0,301.0,199.4,140.64
2016,11,22,14,45,506.0,98.0,2.65,14.0,269.0,165.17,111.88
2016,11,22,15,0,471.0,94.0,2.7,14.0,237.0,133.29,86.7
2016,11,22,15,15,437.0,84.0,2.7,14.0,202.0,98.83,62.0
2016,11,22,15,30,403.0,74.0,2.7,14.0,167.0,67.0,43.72
2016,11,22,15,45,359.5,61.5,2.7,14.0,131.5,45.72,34.85
2016,11,22,16,0,316.0,49.0,2.7,14.0,96.0,37.14,26.78
2016,11,22,16,15,232.0,35.5,2.75,13.5,63.5,27.38,17.19
2016,11,22,16,30,148.0,22.0,2.8,13.0,31.0,17.22,0.26
2016,11,22,16,45,74.0,11.0,2.9,13.0,15.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.5,3.1,11.5,23.5,40.27,0.0
2016,11,23,7,30,183.0,33.0,3.1,12.0,47.0,106.43,62.03
2016,11,23,7,45,285.5,45.0,3.1,12.5,84.5,160.57,119.71
2016,11,23,8,0,388.0,57.0,3.1,13.0,122.0,219.23,170.84
2016,11,23,8,15,456.5,65.5,3.15,13.0,162.5,266.84,212.94
2016,11,23,8,30,525.0,74.0,3.2,13.0,203.0,317.54,256.94
2016,11,23,8,45,569.5,80.0,3.3,13.0,242.0,356.83,291.1
2016,11,23,9,0,614.0,86.0,3.4,13.0,281.0,396.41,324.75
2016,11,23,9,15,646.0,90.5,3.35,13.0,316.5,428.15,351.25
2016,11,23,9,30,678.0,95.0,3.3,13.0,352.0,458.98,376.4
2016,11,23,9,45,713.5,94.5,3.25,13.5,385.0,485.03,396.63
2016,11,23,10,0,749.0,94.0,3.2,14.0,418.0,509.61,415.23
2016,11,23,10,15,763.5,96.0,3.2,14.0,442.5,523.71,426.05
2016,11,23,10,30,778.0,98.0,3.2,14.0,467.0,535.48,434.86
2016,11,23,10,45,791.0,98.5,3.2,14.0,485.5,541.69,439.23
2016,11,23,11,0,804.0,99.0,3.2,14.0,504.0,546.18,442.08
2016,11,23,11,15,809.0,99.5,3.2,14.0,514.0,543.63,439.32
2016,11,23,11,30,814.0,100.0,3.2,14.0,524.0,538.38,434.33
2016,11,23,11,45,818.0,99.5,3.2,14.0,527.5,528.9,425.91
2016,11,23,12,0,822.0,99.0,3.2,14.0,531.0,516.77,415.21
2016,11,23,12,15,819.5,98.5,3.25,14.0,526.5,498.84,399.86
2016,11,23,12,30,817.0,98.0,3.3,14.0,522.0,478.58,382.35
2016,11,23,12,45,810.5,97.5,3.4,14.0,509.5,454.32,361.4
2016,11,23,13,0,804.0,97.0,3.5,14.0,497.0,428.15,338.45
2016,11,23,13,15,793.5,95.5,3.65,14.0,477.5,397.7,311.69
2016,11,23,13,30,783.0,94.0,3.8,14.0,458.0,365.92,283.26
2016,11,23,13,45,771.0,90.5,4.0,14.0,432.5,330.59,251.48
2016,11,23,14,0,759.0,87.0,4.2,14.0,407.0,292.24,216.8
2016,11,23,14,15,737.0,84.0,4.25,14.0,375.0,253.24,181.5
2016,11,23,14,30,715.0,81.0,4.3,14.0,343.0,214.59,146.76
2016,11,23,14,45,685.5,77.0,4.4,14.0,306.5,174.43,112.11
2016,11,23,15,0,656.0,73.0,4.5,14.0,270.0,135.77,80.93
2016,11,23,15,15,609.5,67.5,4.35,13.5,230.0,96.34,53.83
2016,11,23,15,30,563.0,62.0,4.2,13.0,190.0,60.53,35.82
2016,11,23,15,45,492.0,54.0,4.05,13.0,149.0,39.93,29.84
2016,11,23,16,0,421.0,46.0,3.9,13.0,108.0,35.46,25.39
2016,11,23,16,15,302.5,34.5,3.75,12.5,71.0,27.31,17.12
2016,11,23,16,30,184.0,23.0,3.6,12.0,34.0,18.1,0.0
2016,11,23,16,45,92.0,11.5,3.5,11.5,17.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,2.05,8.0,23.5,43.33,0.0
2016,11,24,7,30,220.0,30.0,2.1,8.0,47.0,112.3,62.37
2016,11,24,7,45,331.0,41.5,2.15,8.5,85.5,169.84,127.34
2016,11,24,8,0,442.0,53.0,2.2,9.0,124.0,233.09,183.16
2016,11,24,8,15,509.5,60.5,2.25,9.0,165.5,281.13,226.29
2016,11,24,8,30,577.0,68.0,2.3,9.0,207.0,331.51,270.59
2016,11,24,8,45,627.5,72.5,2.4,9.5,248.0,372.94,306.35
2016,11,24,9,0,678.0,77.0,2.5,10.0,289.0,414.85,341.56
2016,11,24,9,15,708.5,80.5,2.45,10.5,325.5,445.92,366.91
2016,11,24,9,30,739.0,84.0,2.4,11.0,362.0,475.88,390.64
2016,11,24,9,45,763.0,86.0,2.35,11.5,394.0,499.4,408.66
2016,11,24,10,0,787.0,88.0,2.3,12.0,426.0,519.88,423.85
2016,11,24,10,15,801.0,90.0,2.05,12.0,451.0,534.27,433.91
2016,11,24,10,30,815.0,92.0,1.8,12.0,476.0,546.19,441.61
2016,11,24,10,45,826.0,93.0,1.6,12.5,494.5,552.81,444.31
2016,11,24,11,0,837.0,94.0,1.4,13.0,513.0,556.71,444.63
2016,11,24,11,15,842.0,95.0,1.1,13.0,523.5,554.57,440.2
2016,11,24,11,30,847.0,96.0,0.8,13.0,534.0,549.63,433.2
2016,11,24,11,45,850.0,95.5,0.55,13.5,537.5,539.34,421.43
2016,11,24,12,0,853.0,95.0,0.3,14.0,541.0,526.32,407.38
2016,11,24,12,15,851.0,94.5,0.4,14.0,536.5,508.18,393.6
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,487.6,377.59
2016,11,24,12,45,843.5,93.0,0.65,14.0,519.5,462.65,358.1
2016,11,24,13,0,838.0,92.0,0.8,14.0,507.0,435.65,336.27
2016,11,24,13,15,780.5,91.5,0.85,14.0,466.5,387.31,297.44
2016,11,24,13,30,723.0,91.0,0.9,14.0,426.0,338.8,258.0
2016,11,24,13,45,755.5,88.0,0.95,14.0,420.5,321.93,240.91
2016,11,24,14,0,788.0,85.0,1.0,14.0,415.0,299.4,218.37
2016,11,24,14,15,657.0,94.0,0.95,14.0,354.5,241.89,172.49
2016,11,24,14,30,526.0,103.0,0.9,14.0,294.0,195.68,136.99
2016,11,24,14,45,485.5,100.5,0.9,14.0,262.5,162.55,109.91
2016,11,24,15,0,445.0,98.0,0.9,14.0,231.0,132.35,86.76
2016,11,24,15,15,412.0,87.5,0.95,13.5,196.5,98.81,63.15
2016,11,24,15,30,379.0,77.0,1.0,13.0,162.0,67.81,45.53
2016,11,24,15,45,332.5,64.0,1.05,13.0,127.0,47.85,36.86
2016,11,24,16,0,286.0,51.0,1.1,13.0,92.0,38.88,28.39
2016,11,24,16,15,203.5,36.5,1.2,12.5,60.5,28.29,17.88
2016,11,24,16,30,121.0,22.0,1.3,12.0,29.0,17.27,0.0
2016,11,24,16,45,60.5,11.0,1.45,12.0,14.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,9.83,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,19.39,5.95
2016,11,25,7,45,1.0,37.5,3.45,10.5,37.5,38.82,26.18
2016,11,25,8,0,2.0,55.0,3.5,11.0,55.0,57.44,42.84
2016,11,25,8,15,10.5,71.5,3.6,11.0,74.0,77.46,60.39
2016,11,25,8,30,19.0,88.0,3.7,11.0,93.0,97.78,78.13
2016,11,25,8,45,25.0,104.0,3.8,11.5,111.5,120.79,97.82
2016,11,25,9,0,31.0,120.0,3.9,12.0,130.0,140.15,114.13
2016,11,25,9,15,36.0,134.0,3.9,12.0,146.5,156.81,128.18
2016,11,25,9,30,41.0,148.0,3.9,12.0,163.0,173.52,142.1
2016,11,25,9,45,102.5,165.5,3.9,12.5,208.0,228.01,187.45
2016,11,25,10,0,164.0,183.0,3.9,13.0,253.0,278.6,228.85
2016,11,25,10,15,134.0,193.5,3.9,13.0,253.0,273.02,223.59
2016,11,25,10,30,104.0,204.0,3.9,13.0,253.0,262.47,214.39
2016,11,25,10,45,79.0,206.5,3.95,13.5,244.5,250.11,203.42
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,237.64,192.4
2016,11,25,11,15,40.5,205.0,4.05,14.0,226.0,224.81,181.68
2016,11,25,11,30,27.0,201.0,4.1,14.0,216.0,209.99,169.37
2016,11,25,11,45,64.5,216.5,4.15,14.0,251.0,245.43,198.47
2016,11,25,12,0,102.0,232.0,4.2,14.0,286.0,277.09,224.1
2016,11,25,12,15,205.0,223.5,4.2,14.0,329.0,316.54,256.01
2016,11,25,12,30,308.0,215.0,4.2,14.0,372.0,350.72,282.82
2016,11,25,12,45,343.0,203.0,4.2,14.5,374.5,345.17,276.87
2016,11,25,13,0,378.0,191.0,4.2,15.0,377.0,337.13,268.65
2016,11,25,13,15,257.5,196.5,4.2,15.0,321.5,283.2,225.32
2016,11,25,13,30,137.0,202.0,4.2,15.0,266.0,236.42,188.4
2016,11,25,13,45,173.0,189.0,4.2,15.0,264.5,229.43,181.53
2016,11,25,14,0,209.0,176.0,4.2,15.0,263.0,219.65,171.79
2016,11,25,14,15,214.0,161.5,4.2,14.5,244.5,198.11,153.24
2016,11,25,14,30,219.0,147.0,4.2,14.0,226.0,173.63,132.13
2016,11,25,14,45,206.0,134.0,4.25,14.0,202.0,148.83,111.38
2016,11,25,15,0,193.0,121.0,4.3,14.0,178.0,124.86,91.92
2016,11,25,15,15,177.5,104.5,4.2,13.5,151.0,98.88,72.05
2016,11,25,15,30,162.0,88.0,4.1,13.0,124.0,74.26,54.87
2016,11,25,15,45,143.0,70.5,4.0,13.0,97.0,55.93,43.94
2016,11,25,16,0,124.0,53.0,3.9,13.0,70.0,42.83,31.75
2016,11,25,16,15,74.0,36.5,3.85,12.5,46.0,31.62,20.49
2016,11,25,16,30,24.0,20.0,3.8,12.0,22.0,17.86,0.0
2016,11,25,16,45,12.0,10.0,3.8,12.0,11.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,13.51,1.66
2016,11,26,7,45,0.0,27.5,5.45,11.0,27.5,26.56,15.99
2016,11,26,8,0,0.0,41.0,5.3,11.0,41.0,40.38,28.44
2016,11,26,8,15,0.0,55.5,5.05,11.0,55.5,55.12,41.47
2016,11,26,8,30,0.0,70.0,4.8,11.0,70.0,69.71,54.28
2016,11,26,8,45,0.0,84.5,4.6,11.0,84.5,84.19,66.86
2016,11,26,9,0,0.0,99.0,4.4,11.0,99.0,98.6,79.22
2016,11,26,9,15,0.0,112.5,4.5,11.0,112.5,111.88,90.49
2016,11,26,9,30,0.0,126.0,4.6,11.0,126.0,125.12,101.62
2016,11,26,9,45,14.5,145.0,4.75,11.5,151.5,151.53,123.7
2016,11,26,10,0,29.0,164.0,4.9,12.0,177.0,182.21,149.12
2016,11,26,10,15,37.5,177.0,5.15,12.0,194.5,199.36,163.3
2016,11,26,10,30,46.0,190.0,5.4,12.0,212.0,216.37,177.34
2016,11,26,10,45,77.0,205.0,5.7,12.0,242.5,247.35,203.16
2016,11,26,11,0,108.0,220.0,6.0,12.0,273.0,277.84,228.42
2016,11,26,11,15,54.0,140.5,6.15,12.0,167.0,167.11,136.18
2016,11,26,11,30,0.0,61.0,6.3,12.0,61.0,58.97,44.58
2016,11,26,11,45,0.0,36.0,6.45,12.0,36.0,34.78,24.04
2016,11,26,12,0,0.0,11.0,6.6,12.0,11.0,10.62,3.42
2016,11,26,12,15,0.0,78.0,6.6,12.0,78.0,75.44,58.57
2016,11,26,12,30,0.0,145.0,6.6,12.0,145.0,139.89,112.83
2016,11,26,12,45,387.5,115.5,6.6,12.5,305.5,281.09,229.23
2016,11,26,13,0,775.0,86.0,6.6,13.0,466.0,400.92,322.07
2016,11,26,13,15,704.5,100.0,6.5,13.0,435.0,362.34,288.04
2016,11,26,13,30,634.0,114.0,6.4,13.0,404.0,327.16,257.19
2016,11,26,13,45,317.0,73.0,6.3,13.0,218.0,166.52,128.31
2016,11,26,14,0,0.0,32.0,6.2,13.0,32.0,30.9,20.8
2016,11,26,14,15,0.0,22.0,6.15,13.0,22.0,21.23,12.58
2016,11,26,14,30,0.0,12.0,6.1,13.0,12.0,11.57,4.3
2016,11,26,14,45,0.0,10.5,6.1,13.0,10.5,10.13,3.06
2016,11,26,15,0,0.0,9.0,6.1,13.0,9.0,8.68,1.81
2016,11,26,15,15,0.0,7.5,6.25,12.5,7.5,7.23,0.57
2016,11,26,15,30,0.0,6.0,6.4,12.0,6.0,5.78,0.0
2016,11,26,15,45,0.0,4.5,6.55,12.0,4.5,4.34,0.0
2016,11,26,16,0,0.0,3.0,6.7,12.0,3.0,2.89,0.0
2016,11,26,16,15,0.0,2.0,6.75,12.0,2.0,1.93,0.0
2016,11,26,16,30,0.0,1.0,6.8,12.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,6.9,12.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,14.0,6.4,11.0,19.5,34.73,0.0
2016,11,27,7,30,167.0,28.0,6.4,11.0,39.0,90.81,34.95
2016,11,27,7,45,299.0,38.0,6.45,11.5,76.5,152.84,111.24
2016,11,27,8,0,431.0,48.0,6.5,12.0,114.0,219.86,170.54
2016,11,27,8,15,501.5,55.0,6.55,12.0,154.5,267.41,213.77
2016,11,27,8,30,572.0,62.0,6.6,12.0,195.0,317.6,258.63
2016,11,27,8,45,626.5,65.5,6.7,12.5,235.5,359.06,295.22
2016,11,27,9,0,681.0,69.0,6.8,13.0,276.0,401.25,331.56
2016,11,27,9,15,531.0,99.0,6.7,13.0,272.5,373.84,310.16
2016,11,27,9,30,381.0,129.0,6.6,13.0,269.0,337.25,280.07
2016,11,27,9,45,461.0,125.5,6.5,13.0,309.5,378.09,314.38
2016,11,27,10,0,541.0,122.0,6.4,13.0,350.0,419.5,348.64
2016,11,27,10,15,557.0,127.0,6.25,13.0,373.0,435.83,361.64
2016,11,27,10,30,573.0,132.0,6.1,13.0,396.0,452.73,374.86
2016,11,27,10,45,709.5,107.0,5.95,13.5,447.0,499.2,411.9
2016,11,27,11,0,846.0,82.0,5.8,14.0,498.0,542.64,445.63
2016,11,27,11,15,851.0,82.5,5.65,14.0,508.5,540.19,442.46
2016,11,27,11,30,856.0,83.0,5.5,14.0,519.0,534.95,437.0
2016,11,27,11,45,856.5,83.5,5.4,14.0,522.0,524.6,427.4
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,511.56,415.45
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,493.46,399.23
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,472.92,380.77
2016,11,27,12,45,691.0,118.5,5.0,14.0,464.5,415.57,333.19
2016,11,27,13,0,530.0,154.0,4.9,14.0,413.0,363.03,289.91
2016,11,27,13,15,442.0,165.0,4.7,14.0,375.5,322.64,256.27
2016,11,27,13,30,354.0,176.0,4.5,14.0,338.0,286.77,226.64
2016,11,27,13,45,288.5,174.0,4.35,14.0,301.0,250.4,196.77
2016,11,27,14,0,223.0,172.0,4.2,14.0,264.0,217.84,170.47
2016,11,27,14,15,317.5,146.0,4.1,14.0,266.0,206.79,157.09
2016,11,27,14,30,412.0,120.0,4.0,14.0,268.0,185.72,134.42
2016,11,27,14,45,379.0,113.0,3.95,14.0,238.0,155.04,108.99
2016,11,27,15,0,346.0,106.0,3.9,14.0,208.0,126.57,86.74
2016,11,27,15,15,319.5,93.0,3.75,13.5,176.5,95.87,64.49
2016,11,27,15,30,293.0,80.0,3.6,13.0,145.0,67.29,47.09
2016,11,27,15,45,252.0,65.5,3.45,13.0,112.5,49.21,37.98
2016,11,27,16,0,211.0,51.0,3.3,13.0,80.0,38.99,28.37
2016,11,27,16,15,140.0,36.0,3.2,12.5,52.0,29.67,18.71
2016,11,27,16,30,69.0,21.0,3.1,12.0,24.0,17.66,0.0
2016,11,27,16,45,34.5,10.5,3.05,12.0,12.0,10.32,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.5,7.25,12.0,14.5,19.61,0.0
2016,11,28,7,30,59.0,25.0,7.5,12.0,29.0,51.28,13.73
2016,11,28,7,45,121.5,41.0,7.75,12.0,57.0,94.83,67.75
2016,11,28,8,0,184.0,57.0,8.0,12.0,85.0,137.23,106.04
2016,11,28,8,15,221.5,72.5,8.05,12.0,116.5,172.92,138.17
2016,11,28,8,30,259.0,88.0,8.1,12.0,148.0,210.21,171.37
2016,11,28,8,45,286.5,102.0,8.15,12.5,179.0,242.6,199.77
2016,11,28,9,0,314.0,116.0,8.2,13.0,210.0,275.47,228.02
2016,11,28,9,15,348.5,121.5,8.15,13.0,238.0,307.73,255.74
2016,11,28,9,30,383.0,127.0,8.1,13.0,266.0,335.06,279.03
2016,11,28,9,45,512.5,123.0,8.1,13.0,326.5,400.4,333.91
2016,11,28,10,0,642.0,119.0,8.1,13.0,387.0,469.72,391.34
2016,11,28,10,15,645.0,114.5,8.0,13.0,397.0,470.22,391.67
2016,11,28,10,30,648.0,110.0,7.9,13.0,407.0,468.52,390.14
2016,11,28,10,45,594.0,131.0,7.8,13.5,411.5,460.61,381.93
2016,11,28,11,0,540.0,152.0,7.7,14.0,416.0,448.43,370.21
2016,11,28,11,15,626.0,142.0,7.55,14.0,454.0,480.88,396.19
2016,11,28,11,30,712.0,132.0,7.4,14.0,492.0,508.39,417.64
2016,11,28,11,45,718.5,130.5,7.3,14.0,496.0,500.18,409.84
2016,11,28,12,0,725.0,129.0,7.2,14.0,500.0,489.56,399.98
2016,11,28,12,15,722.0,128.5,7.05,14.0,496.0,473.0,385.04
2016,11,28,12,30,719.0,128.0,6.9,14.0,492.0,454.42,368.21
2016,11,28,12,45,700.0,131.0,6.75,14.5,478.0,430.4,346.11
2016,11,28,13,0,681.0,134.0,6.6,15.0,464.0,405.35,323.01
2016,11,28,13,15,668.0,131.5,6.5,15.0,445.0,376.5,297.24
2016,11,28,13,30,655.0,129.0,6.4,15.0,426.0,346.81,270.44
2016,11,28,13,45,645.5,123.0,6.3,15.0,402.0,314.23,240.91
2016,11,28,14,0,636.0,117.0,6.2,15.0,378.0,280.95,210.53
2016,11,28,14,15,532.5,117.0,6.1,14.5,324.0,229.72,168.82
2016,11,28,14,30,429.0,117.0,6.0,14.0,270.0,186.0,134.31
2016,11,28,14,45,385.0,114.5,5.9,14.0,241.0,156.91,110.53
2016,11,28,15,0,341.0,112.0,5.8,14.0,212.0,130.87,90.73
