Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,9.83,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,19.66,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,107.38,59.51
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,195.74,142.71
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,241.21,184.68
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,287.74,226.11
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,326.49,260.86
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,365.71,295.18
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,295.1,240.47
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,202.35,164.8
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,272.84,223.16
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,346.6,282.75
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,281.2,228.9
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,209.22,169.04
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,238.73,193.32
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,271.27,219.58
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,285.81,231.05
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,299.59,241.84
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,254.97,204.96
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,214.47,171.55
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,254.14,204.01
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,288.86,231.74
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,292.1,233.58
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,293.01,233.25
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,230.45,183.39
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,175.26,140.04
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,171.35,136.65
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,166.46,132.21
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,151.24,119.58
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,136.16,107.07
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,119.77,93.52
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,103.69,80.28
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,83.03,54.13
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,46.21,25.42
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,30.26,21.1
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,26.65,17.48
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,20.56,10.87
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,14.14,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,11.57,1.55
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,19.3,10.01
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,28.48,18.18
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,37.67,26.25
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,47.34,34.69
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,57.19,43.2
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,66.07,50.8
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,74.94,58.32
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,76.2,59.34
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,77.55,60.4
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,43.46,31.43
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,9.65,2.59
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,24.62,15.31
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,39.6,27.93
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,24.14,14.82
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,8.69,1.72
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,9.65,2.53
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,10.62,3.35
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,76.4,58.93
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,141.84,113.54
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,92.29,72.29
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,42.51,30.49
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,129.99,103.4
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,210.99,168.93
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,108.77,85.15
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.75,0.12
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,6.27,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.79,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.82,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.86,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.37,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.93,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.48,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,12.78,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,62.11,30.2
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,115.33,85.11
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,141.76,110.58
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,174.89,140.49
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,203.01,165.56
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,231.33,190.2
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,255.77,211.41
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,279.92,231.96
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,295.76,245.23
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,310.44,257.27
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,212.26,175.6
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,111.21,89.6
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,158.02,129.02
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,207.82,170.01
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,273.94,224.76
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,337.66,276.29
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,333.76,271.93
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,329.1,267.19
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,343.54,278.31
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,355.92,287.18
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,261.36,211.05
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,176.45,142.67
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,205.19,165.8
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,229.06,183.92
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,161.69,129.43
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,99.64,79.45
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,91.46,72.82
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,83.29,66.08
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,74.68,58.76
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,66.08,51.39
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,56.16,42.79
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,46.29,34.13
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,36.22,26.71
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,26.06,17.23
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,16.88,8.15
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,7.71,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,13.76,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,81.07,37.72
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,148.34,108.8
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,187.59,146.0
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,229.15,183.56
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,262.82,213.79
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,296.83,243.51
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,322.41,265.91
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,349.02,288.49
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,369.12,304.75
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,390.28,321.33
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,415.0,341.13
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,438.42,359.49
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,410.85,336.28
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,382.97,312.84
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,398.71,325.38
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,412.57,335.96
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,397.48,323.13
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,381.62,309.76
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,379.56,307.35
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,375.11,302.65
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,344.1,276.45
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,314.24,251.4
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,294.96,234.73
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,275.06,217.28
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,235.7,185.68
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,202.62,159.83
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,182.06,142.34
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,161.8,125.12
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,139.34,106.16
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,117.23,87.92
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,94.33,70.16
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,72.5,54.44
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,55.41,43.72
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,41.93,31.1
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,29.21,18.25
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,17.17,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.95,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,10.61,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,18.33,9.28
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,27.51,17.62
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,36.7,25.79
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,46.37,34.25
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,56.23,42.75
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,65.11,50.39
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,73.97,57.93
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,81.8,64.52
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,89.63,71.03
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,151.84,123.21
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,212.25,172.61
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,288.83,234.65
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,364.8,294.29
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,256.42,207.09
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,148.85,118.92
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,205.66,165.91
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,258.72,208.43
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,277.62,223.16
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,292.56,234.59
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,235.38,188.81
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,182.2,146.34
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,201.41,161.65
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,217.08,173.32
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,191.95,153.03
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,167.95,133.91
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,152.76,121.37
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,137.76,108.93
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,121.09,95.15
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,104.8,81.73
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,87.23,67.52
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,70.43,53.98
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,55.41,43.57
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,42.68,31.65
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,28.33,17.48
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,13.51,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,6.88,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,8.85,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,40.14,12.89
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,76.87,54.22
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,100.2,76.11
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,129.0,101.63
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,154.9,124.37
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,180.93,146.82
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,202.79,165.7
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,224.4,184.05
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,239.58,196.81
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,254.18,208.87
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,297.61,244.89
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,336.78,277.08
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,286.05,234.1
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,234.96,190.74
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,246.06,199.74
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,256.72,208.24
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,248.84,201.52
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,241.0,194.89
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,204.5,164.84
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,168.85,135.51
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,183.22,147.36
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,196.31,157.97
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,195.42,157.33
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,193.64,155.87
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,172.72,138.75
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,152.91,122.66
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,139.39,111.46
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,128.18,102.19
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,114.03,90.42
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,100.15,78.86
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,84.74,66.04
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,69.91,53.54
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,54.92,42.77
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,40.28,29.29
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,26.68,16.05
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,12.54,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,6.39,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,8.19,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,14.47,5.87
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,22.68,13.23
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,30.89,20.45
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,39.11,27.64
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,47.34,34.78
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,55.08,41.45
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,62.84,48.06
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,69.22,53.44
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,75.59,58.77
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,73.5,56.93
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,71.55,55.2
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,87.22,68.35
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,102.92,81.47
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,75.91,58.69
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,49.28,36.19
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,50.25,37.0
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,51.22,37.81
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,35.26,24.3
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,19.31,10.77
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,28.49,18.58
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,37.67,26.39
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,50.24,37.08
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,62.83,47.78
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,47.82,35.11
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,32.83,22.39
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,30.41,20.36
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,27.99,18.32
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,25.09,15.85
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,22.19,13.36
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,18.81,10.43
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,15.43,7.48
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,12.05,5.0
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,8.67,1.88
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,31.04,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,100.49,30.07
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,172.94,124.73
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,222.56,172.67
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,276.24,221.45
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,318.24,259.88
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,361.35,298.39
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,392.36,326.62
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,424.72,355.24
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,451.78,378.22
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,477.31,399.36
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,493.91,413.35
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,508.13,425.02
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,515.48,430.77
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,520.1,434.03
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,520.38,433.47
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,517.85,430.37
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,509.5,422.37
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,498.41,411.86
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,483.19,397.69
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,465.39,381.06
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,442.97,360.31
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,418.23,337.18
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,389.57,310.4
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,359.15,281.64
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,324.83,249.33
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,289.53,215.85
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,251.58,180.28
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,213.54,145.08
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,173.1,109.43
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,133.72,77.23
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,93.59,49.57
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,56.58,31.34
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,31.85,22.89
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,28.28,19.26
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,22.21,12.79
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,15.86,0.0
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,9.83,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,92.32,22.51
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,195.13,140.27
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,245.2,189.7
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,298.62,238.04
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,340.21,275.97
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,382.33,313.2
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,414.93,342.2
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,446.48,369.45
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,470.86,389.48
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,493.25,407.24
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,509.63,420.56
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,521.86,430.26
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,529.63,436.24
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,534.59,439.74
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,534.34,438.92
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,531.18,435.57
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,522.37,426.76
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,510.73,415.46
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,495.1,401.36
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,476.78,384.78
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,453.49,363.86
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,427.01,339.95
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,397.55,313.12
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,366.3,284.27
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,331.11,251.82
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,294.9,218.11
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,256.13,182.28
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,217.21,146.67
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,175.91,110.65
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,135.82,78.11
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,95.35,50.24
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,57.93,31.8
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,32.25,23.4
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,29.15,20.19
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,23.11,13.72
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,16.8,0.0
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,10.32,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,92.14,17.37
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,196.15,140.91
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,246.75,192.2
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,300.94,242.45
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,342.68,281.36
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,385.0,319.67
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,418.4,349.36
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,450.77,377.16
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,475.12,397.61
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,497.37,415.67
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,512.14,427.7
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,526.32,438.78
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,534.48,443.83
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,539.8,446.28
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,540.41,445.83
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,538.03,442.77
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,529.63,434.77
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,518.28,424.17
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,502.41,409.83
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,483.79,392.91
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,460.53,371.21
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,434.85,347.11
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,404.94,319.84
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,373.12,290.38
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,338.19,257.86
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,302.0,223.82
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,260.26,185.09
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,220.27,148.14
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,178.22,111.07
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,137.11,77.36
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,94.96,47.97
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,55.45,28.19
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,31.4,22.68
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,28.8,19.97
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,23.1,13.84
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,17.18,0.0
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,9.83,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
