Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,85.95,10.79
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,179.46,128.05
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,229.29,177.84
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,282.84,226.57
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,324.21,264.61
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,366.31,302.22
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,398.91,331.64
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,430.63,359.49
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,454.16,379.37
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,475.68,396.98
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,492.02,409.81
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,505.98,420.3
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,514.1,425.91
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,519.51,429.07
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,519.82,428.6
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,517.3,425.66
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,509.2,417.27
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,498.34,406.46
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,452.62,368.48
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,407.09,330.64
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,416.21,335.65
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,417.79,333.38
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,370.93,293.27
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,324.88,253.92
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,296.62,227.18
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,267.87,199.42
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,242.52,173.54
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,213.76,144.78
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,173.49,109.61
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,134.5,77.86
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,95.2,50.53
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,55.92,29.5
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,32.1,23.18
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,28.99,19.98
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,22.96,13.66
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,16.64,0.0
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,10.32,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,76.62,4.05
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,162.42,114.74
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,209.88,162.13
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,261.69,209.29
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,301.76,245.95
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,341.19,281.15
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,373.7,309.71
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,405.55,336.79
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,431.77,358.51
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,456.53,378.38
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,472.66,390.91
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,486.51,401.22
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,494.6,406.7
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,500.1,409.85
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,499.91,408.86
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,498.22,406.45
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,470.91,382.76
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,441.32,357.34
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,408.16,329.7
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,374.66,301.88
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,393.89,315.22
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,403.25,319.05
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,362.51,284.23
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,322.14,249.86
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,293.63,224.02
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,264.89,197.75
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,238.18,170.63
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,208.39,140.49
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,169.58,106.72
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,131.76,75.92
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,93.58,49.36
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,55.4,28.74
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,31.14,22.19
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,27.98,19.04
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,21.93,12.81
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,15.58,0.3
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,75.45,0.0
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,160.7,111.46
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,208.18,158.72
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,260.11,205.56
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,300.76,242.49
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,340.94,278.23
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,373.77,307.57
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,405.97,335.63
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,431.91,357.32
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,456.35,377.17
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,473.59,391.15
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,488.58,402.9
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,498.03,409.12
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,504.87,412.96
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,504.71,411.66
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,503.03,409.09
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,497.06,402.18
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,488.3,392.85
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,474.22,380.11
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,457.55,365.0
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,436.03,345.1
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,412.32,323.12
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,383.51,297.39
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,353.96,270.52
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,321.07,240.54
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,287.01,209.19
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,249.95,175.72
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,212.61,142.16
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,173.31,108.0
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,134.96,76.8
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,95.42,49.17
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,58.59,30.02
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,32.58,23.33
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,29.53,20.23
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,21.39,12.29
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,15.51,0.97
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,79.57,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,170.41,117.82
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,219.97,167.64
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,274.02,216.2
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,313.33,251.81
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,356.24,289.29
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,389.68,318.41
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,422.36,345.89
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,447.65,366.02
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,471.2,383.97
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,488.21,396.47
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,502.89,406.7
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,512.27,412.45
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,518.97,415.82
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,519.55,415.82
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,516.55,412.9
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,509.75,406.31
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,500.15,397.31
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,485.66,384.63
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,468.54,369.6
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,447.18,350.92
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,423.41,329.88
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,394.99,304.4
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,363.21,275.82
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,329.39,245.34
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,294.41,213.52
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,256.32,179.29
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,218.02,145.07
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,177.5,110.38
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,138.2,78.74
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,98.11,50.79
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,60.86,31.24
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,33.46,24.2
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,27.83,18.89
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,22.24,13.17
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,16.39,2.16
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.89,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,5.78,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,10.12,2.84
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,14.46,6.72
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,18.32,10.14
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,22.19,13.53
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,26.05,16.92
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,29.92,20.27
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,33.79,23.55
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,37.66,26.8
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,44.43,32.56
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,51.21,38.31
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,128.41,104.03
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,205.65,168.83
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,212.75,174.58
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,219.64,180.2
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,182.25,148.76
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,148.32,120.16
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,83.18,65.24
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,18.34,10.05
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,51.7,38.56
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,85.07,66.95
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,71.07,55.21
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,57.02,43.37
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,88.68,70.5
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,119.15,96.52
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,109.92,88.77
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,100.7,81.0
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,129.61,91.92
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,139.57,86.02
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,101.95,58.92
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,67.73,39.67
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,41.26,31.4
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,37.17,27.26
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,29.43,19.43
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,20.46,5.03
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,12.78,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,78.34,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,168.82,116.13
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,218.52,167.59
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,270.45,215.4
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,313.02,254.67
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,356.65,293.91
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,389.84,324.15
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,422.29,352.96
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,448.28,375.82
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,472.6,396.72
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,489.44,410.88
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,502.27,421.37
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,511.62,428.04
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,518.28,432.2
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,519.84,432.7
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,518.56,430.65
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,511.39,423.62
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,501.39,414.04
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,487.21,400.77
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,470.35,385.0
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,448.33,364.75
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,424.19,342.34
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,395.15,315.44
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,365.26,287.31
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,332.12,256.1
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,297.72,223.44
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,259.95,187.98
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,221.88,152.54
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,181.59,116.51
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,142.12,83.32
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,101.59,53.82
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,63.77,32.79
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,33.27,24.38
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,30.24,21.27
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,22.52,13.7
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,17.18,4.05
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,10.81,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,77.55,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,167.41,114.47
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,216.81,165.58
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,268.4,212.59
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,310.29,250.8
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,353.2,288.89
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,386.83,319.09
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,419.75,347.94
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,442.54,367.25
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,463.31,384.34
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,395.28,328.78
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,316.76,263.38
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,327.93,272.16
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,338.13,279.71
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,314.86,259.98
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,294.85,242.94
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,314.03,258.63
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,333.8,274.45
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,307.42,252.27
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,284.01,232.71
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,323.03,263.68
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,353.09,285.63
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,321.06,258.26
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,291.02,232.81
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,264.75,209.5
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,238.71,186.39
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,213.53,164.39
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,188.57,142.59
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,161.12,118.62
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,133.93,95.6
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,105.41,73.47
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,75.03,52.04
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,50.37,39.77
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,40.18,30.14
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,29.62,19.88
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,18.67,5.6
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,11.8,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,78.72,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,166.91,114.43
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,217.13,167.46
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,271.57,217.71
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,313.16,256.36
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,355.63,294.72
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,389.69,325.07
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,423.04,353.86
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,447.93,374.88
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,471.0,393.73
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,488.71,408.29
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,504.08,420.53
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,513.36,426.87
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,519.94,430.77
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,520.66,430.29
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,517.77,426.85
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,511.36,419.69
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,502.15,410.08
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,487.52,396.6
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,470.27,380.72
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,448.97,360.71
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,425.37,338.51
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,397.57,313.13
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,366.4,284.57
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,333.26,254.06
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,298.98,222.2
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,261.45,187.66
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,223.63,153.02
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,183.3,117.44
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,143.91,84.54
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,103.74,55.14
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,66.18,33.67
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,33.53,24.61
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,28.34,19.66
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,22.78,14.07
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,16.97,5.16
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,71.63,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,154.33,105.06
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,203.08,155.48
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,256.65,203.65
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,299.21,242.24
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,341.44,279.72
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,375.88,310.27
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,409.78,339.5
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,436.57,361.68
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,461.87,381.97
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,479.66,395.93
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,495.19,407.71
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,504.45,414.18
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,511.1,418.34
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,512.98,419.41
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,512.09,418.09
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,471.1,383.91
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,429.28,349.08
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,450.48,364.94
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,466.09,375.21
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,411.4,330.21
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,360.2,288.44
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,327.95,261.34
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,297.57,235.77
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,283.54,221.13
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,264.96,201.73
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,225.85,169.31
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,192.28,142.29
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,163.17,117.56
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,135.53,94.95
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,106.35,72.55
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,78.82,53.87
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,51.82,40.79
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,41.67,31.27
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,31.15,21.18
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,20.25,7.76
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,12.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,78.41,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,167.3,112.78
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,217.58,166.25
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,272.2,216.37
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,314.28,255.15
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,357.43,293.77
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,390.88,323.43
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,423.6,351.49
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,449.91,373.62
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,472.61,392.19
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,490.22,406.07
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,505.45,417.59
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,514.46,423.94
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,520.77,427.88
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,522.26,428.27
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,520.87,426.16
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,514.05,418.75
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,504.37,408.88
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,490.21,395.85
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,473.35,380.46
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,452.22,361.42
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,428.75,340.1
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,401.06,314.89
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,371.42,287.61
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,338.53,256.85
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,304.32,224.66
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,266.65,190.36
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,228.46,155.61
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,185.98,118.02
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,146.62,84.87
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,105.77,54.55
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,67.13,31.9
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,30.06,21.27
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,27.81,18.97
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,23.1,14.26
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,18.27,6.91
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,10.81,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,74.09,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,160.71,108.43
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,211.95,162.5
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,268.28,214.02
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,311.05,253.48
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,353.14,291.44
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,388.55,322.94
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,423.35,353.01
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,446.79,373.0
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,468.15,390.63
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,486.77,406.08
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,503.16,419.3
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,514.29,427.16
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,522.84,432.62
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,524.84,432.23
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,524.05,429.37
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,517.89,422.16
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,508.91,412.52
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,494.81,399.27
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,478.1,383.89
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,457.82,364.75
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,434.92,343.19
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,406.82,317.95
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,376.88,290.75
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,343.33,260.24
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,308.57,228.33
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,270.71,193.8
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,232.55,159.14
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,191.84,123.41
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,152.09,90.2
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,112.01,60.57
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,74.55,38.41
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,34.87,25.53
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,30.68,21.54
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,25.22,16.14
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,19.53,8.26
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,12.29,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,64.28,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,138.07,91.87
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,188.3,142.49
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,243.72,191.28
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,285.31,228.03
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,328.31,264.91
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,363.02,294.02
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,397.5,321.9
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,428.03,345.99
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,456.66,367.88
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,474.96,382.99
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,491.09,396.17
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,501.04,403.55
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,508.44,408.73
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,510.6,410.2
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,510.06,409.4
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,504.52,404.54
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,496.29,397.36
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,482.96,385.81
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,467.1,371.98
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,446.32,354.1
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,423.37,334.04
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,396.52,310.42
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,367.96,284.86
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,335.73,255.94
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,302.46,225.64
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,265.86,192.77
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,229.08,159.64
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,190.5,125.66
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,150.45,91.96
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,111.36,62.54
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,74.93,40.11
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,40.86,31.06
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,36.08,26.41
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,29.36,19.84
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,22.36,10.8
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,13.76,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
